Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,26.88
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,32.75
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,24.38
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.7
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,136.8
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,102.6
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.03
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.73
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.97
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.2
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.8
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.4
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
113699,Kemperleye Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.71
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,18.86
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.85
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,31.13
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,31.85
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,41.43
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,131.4
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,133.3
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,173.8
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,27.4
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,30.61
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,30.08
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.1
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,127.4
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,126.8
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.34
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.85
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.58
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.37
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.21
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
113699,Kemperleye Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.34
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,14.73
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.97
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,27.96
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,31.42
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,47.19
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,101.7
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,118.2
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,130.9
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,200.0
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,29.37
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,28.69
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,34.71
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,123.0
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,119.6
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,145.5
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.68
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.05
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.36
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.23
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,106.92
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,184.2
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
113699,Kemperleye Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.8
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.84
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.76
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.85
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,29.92
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,30.83
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,61.78
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,149.6
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,126.6
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,260.0
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,29.12
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,27.62
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,27.89
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,122.9
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,115.2
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,118.0
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.68
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.75
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.25
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.8
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.55
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.96
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,114.77
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,209.7
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
113699,Kemperleye Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.2
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.98
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.37
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,32.85
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,29.56
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,44.92
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,138.6
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,124.1
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,189.3
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,26.77
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,33.06
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,28.87
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,113.4
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,137.5
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,121.7
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.42
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.68
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.26
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,17.2
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.45
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.29
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.43
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
113699,Kemperleye Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.61
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,27.71
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,23.04
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,35.56
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,118.3
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,98.0
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,150.3
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.66
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,33.41
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,30.61
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.4
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,139.0
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.54
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.17
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,17.0
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.52
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.73
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.59
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
113699,Kemperleye Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.04
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.41
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.03
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,21.91
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,27.7
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,35.98
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,79.5
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,118.1
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,152.3
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,29.61
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,25.76
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,27.01
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,124.8
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,114.6
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.02
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,16.9
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.93
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.93
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,87.04
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,161.0
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
113699,Kemperleye Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.92
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.1
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.28
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,23.06
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,25.1
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,37.65
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.4
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,159.3
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,28.49
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.32
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,21.36
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,120.8
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.0
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.01
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,16.8
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.47
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.08
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.61
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
113699,Kemperleye Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.96
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.14
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.33
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,22.29
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,30.26
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,29.75
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.0
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,128.3
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,126.0
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.82
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.47
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.19
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.1
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.85
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.3
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.1
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,16.7
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.09
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.18
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
113699,Kemperleye Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.9
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.43
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.22
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,23.16
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,34.24
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,37.85
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.9
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,142.4
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,158.7
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,23.87
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.17
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.45
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.0
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.9
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.82
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.04
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.75
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.28
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.56
