Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
113699,Kemperleye Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.12
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.22
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.66
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,23.46
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,28.92
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,32.0
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,99.8
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,120.8
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,134.7
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.38
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.52
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.65
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.7
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.57
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.34
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.53
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.98
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
113699,Kemperleye Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.13
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.59
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,22.22
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.56
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,26.18
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.8
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.6
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.62
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.13
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,26.3
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,110.3
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.7
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.93
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.74
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.75
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.15
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
113699,Kemperleye Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.94
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.07
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,20.83
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.24
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,30.29
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.4
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.9
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.56
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.89
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.36
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.3
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.01
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.09
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.21
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
113699,Kemperleye Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.77
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.37
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,33.12
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,29.32
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,37.41
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,138.0
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,121.2
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,157.2
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.69
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.52
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.13
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.97
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.57
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.84
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.04
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.48
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
113699,Kemperleye Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.57
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.43
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,27.35
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,27.26
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,31.19
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,116.0
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,129.5
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.48
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.15
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.02
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.4
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.28
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.24
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.79
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
113699,Kemperleye Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.1
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.33
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,18.87
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,19.84
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.4
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.1
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.06
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.0
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.1
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.82
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.84
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.58
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.96
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.42
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
113699,Kemperleye Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.82
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.2
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.78
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.86
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.21
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,29.27
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.9
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.0
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.7
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.9
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.12
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.92
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.5
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.5
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.37
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.71
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.13
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.23
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.1
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
113699,Kemperleye Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.11
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,24.95
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,25.37
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.46
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,105.9
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.65
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.93
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.85
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.77
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.97
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.28
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
113699,Kemperleye Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.81
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,19.46
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,30.67
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.15
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,127.3
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.64
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.2
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.96
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.8
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.5
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.11
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.71
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.61
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
113699,Kemperleye Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.63
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.24
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.47
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,30.49
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.82
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.0
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,126.3
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.39
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.16
113699,Kemperleye Way,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.44
