Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.94
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.91
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.11
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,16.4
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.4
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.48
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.05
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.26
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.57
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.71
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.73
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.3
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
113699,Kemperleye Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.39
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.76
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,20.91
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,21.51
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.74
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,90.9
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,84.3
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.59
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.39
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.89
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.83
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.92
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.26
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.8
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.6
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
113699,Kemperleye Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.35
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.91
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,16.46
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.39
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.3
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.33
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.8
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.93
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.17
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.25
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.94
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
113699,Kemperleye Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.34
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.73
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.61
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.71
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.59
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.6
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.38
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.73
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.97
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.7
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.74
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.55
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.25
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.57
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
113699,Kemperleye Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.25
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.84
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.36
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.33
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,23.45
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,11.84
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.38
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,99.8
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.8
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.56
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.95
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.46
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.1
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.98
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.15
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.13
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.57
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
113699,Kemperleye Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.91
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.62
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.87
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,12.91
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.74
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.2
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.71
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.7
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.99
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.93
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.88
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
113699,Kemperleye Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.63
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,24.39
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,16.37
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.89
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,102.6
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.39
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.91
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.25
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.31
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.93
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
113699,Kemperleye Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.4
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.31
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,22.72
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.39
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.47
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.3
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.2
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.83
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.91
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.5
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,15.7
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
113699,Kemperleye Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.29
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.4
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.08
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,18.8
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,16.34
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.28
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.67
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.25
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.81
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.9
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,15.6
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.05
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.23
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
113699,Kemperleye Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.33
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.81
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.51
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.29
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.47
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,17.19
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,15.02
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.04
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.12
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.22
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.4
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
