Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.66
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.94
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.7
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,15.6
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
113699,Kemperleye Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.3
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.71
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.97
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.79
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.94
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,19.14
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,13.23
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.1
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.33
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.31
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.27
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.2
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,15.5
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.16
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.71
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
113699,Kemperleye Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.34
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,26.31
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,20.78
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,13.46
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.2
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.88
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.06
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.53
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,15.4
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.59
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.79
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
113699,Kemperleye Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.74
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.8
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.13
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,25.79
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.78
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.12
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,110.8
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.3
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.16
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.64
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.8
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.62
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,15.2
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.3
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
113699,Kemperleye Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.13
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.06
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.61
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,18.81
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.53
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.12
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.0
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.27
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.12
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.39
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.6
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,15.1
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.1
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.22
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.46
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
113699,Kemperleye Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.7
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.94
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.6
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,18.13
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,16.31
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,20.37
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.06
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.71
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.92
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.31
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,14.9
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.32
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.21
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
113699,Kemperleye Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.28
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.91
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.66
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.64
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.08
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.16
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.71
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.87
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.12
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,14.7
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.19
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
113699,Kemperleye Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.13
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.17
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,33.8
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,23.28
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,15.45
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,141.5
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.8
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.61
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.55
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.73
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.39
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.9
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.2
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,14.4
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.49
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.87
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.55
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
113699,Kemperleye Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.69
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.42
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.48
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,26.7
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,15.94
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.79
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,112.1
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.78
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.55
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.63
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.35
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.28
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.26
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,14.1
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.52
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.19
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.16
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
113699,Kemperleye Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.23
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.21
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.55
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.86
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,32.87
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.64
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,16.04
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,84.7
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,137.2
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.54
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.98
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.33
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.3
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.5
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.3
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.19
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,13.8
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.92
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.42
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
113699,Kemperleye Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.35
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.11
