Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.43
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,26.47
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,13.1
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,20.73
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.74
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.71
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.53
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.1
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.7
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.38
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.02
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,13.5
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.37
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.72
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
113699,Kemperleye Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.44
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.47
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.7
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,17.17
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.24
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,22.77
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.5
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.9
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.0
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.34
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.03
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.71
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.0
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,13.3
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.14
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.75
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.01
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
113699,Kemperleye Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.67
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.96
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.95
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,19.06
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,20.28
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.75
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.08
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.66
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.5
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.3
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.69
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.32
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.72
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,13.1
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.53
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.62
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.63
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
113699,Kemperleye Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.64
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.72
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.18
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,28.2
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,22.51
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,16.32
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,119.9
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.1
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.43
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.12
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.09
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.5
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.13
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.88
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.11
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,13.0
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.94
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.24
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.7
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
113699,Kemperleye Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.36
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.89
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,16.24
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,22.65
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.2
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.3
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,95.6
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.71
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.71
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.4
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.6
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.27
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,12.9
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.07
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.49
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.18
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
113699,Kemperleye Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.29
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.83
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.95
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.05
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,21.63
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,17.56
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,25.72
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.9
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,108.6
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.32
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.27
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.64
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.98
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.27
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,12.7
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.85
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.68
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
113699,Kemperleye Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.38
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,25.63
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.98
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.95
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,108.1
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.1
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.75
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.12
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.5
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.88
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,12.6
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.26
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.08
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.26
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
113699,Kemperleye Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.62
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.98
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.96
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.2
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,24.85
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,23.71
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,19.16
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,100.8
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.0
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.04
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.43
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.57
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.96
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,12.6
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.83
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.96
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.75
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
113699,Kemperleye Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.29
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.14
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.01
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,23.29
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,24.4
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,24.56
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.9
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,104.8
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.28
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.33
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.61
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.4
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.37
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.31
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.67
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,12.5
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.09
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.07
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.69
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
113699,Kemperleye Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.24
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.95
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,21.67
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,20.73
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,28.45
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,120.2
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.09
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.04
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.93
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.55
