Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.96
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,12.5
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.71
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.64
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.3
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
113699,Kemperleye Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.13
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.45
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.13
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,19.4
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,14.09
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.27
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.11
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.03
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.75
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.9
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.7
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.44
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.68
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,12.5
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.39
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.05
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.83
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
113699,Kemperleye Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.55
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,27.8
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.1
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,25.46
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,116.6
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.5
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,108.1
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.87
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.54
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.98
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.89
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.39
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.68
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,12.5
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.11
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.82
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
113699,Kemperleye Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.38
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.37
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.54
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,23.62
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,12.65
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.59
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,99.4
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,97.4
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.35
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.44
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.23
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.34
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.87
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.83
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,12.5
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.68
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.19
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
113699,Kemperleye Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.41
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.1
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.06
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.7
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,15.87
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.17
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.4
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.93
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.89
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.18
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.3
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.4
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,12.5
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.95
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.81
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
113699,Kemperleye Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.02
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.86
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,30.87
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.13
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,29.61
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,81.3
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,133.2
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,131.0
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.1
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.79
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.55
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.6
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.69
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,12.5
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.73
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.83
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.74
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
113699,Kemperleye Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.85
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.63
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.69
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,25.88
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.17
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,35.41
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,80.4
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.3
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,149.0
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.34
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.36
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.78
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.63
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,12.4
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.49
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.57
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.5
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
113699,Kemperleye Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.94
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.66
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,20.33
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,23.63
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.03
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.8
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,102.4
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.1
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.93
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.54
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.65
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.13
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.1
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,12.4
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.33
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.61
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
113699,Kemperleye Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.77
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.43
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.51
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,22.33
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,26.46
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.29
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.1
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,113.8
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.6
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.14
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.5
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,12.4
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.98
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.32
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
113699,Kemperleye Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.7
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.26
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,19.54
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,22.08
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.19
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.0
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.95
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.81
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.85
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.5
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.93
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.61
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,12.4
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.13
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.28
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
113699,Kemperleye Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.31
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
