Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.6
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.61
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,17.95
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.5
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.75
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.68
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.04
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,12.4
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.91
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.79
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
113699,Kemperleye Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,14.35
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,26.04
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,18.53
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.3
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.78
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.69
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.52
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,12.5
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.87
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
113699,Kemperleye Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.98
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.09
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.12
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,14.82
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.08
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.47
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.46
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.9
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.67
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,12.5
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.4
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.41
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
113699,Kemperleye Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,13.58
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,12.67
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.26
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.87
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.51
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.04
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.0
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.7
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.7
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.02
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.01
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,12.5
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.94
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
113699,Kemperleye Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.79
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.98
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.94
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.75
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,15.11
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.52
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.46
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.73
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.9
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.39
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,12.5
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.17
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
113699,Kemperleye Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.36
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,18.1
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.02
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,15.46
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.69
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.85
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.62
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.33
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.52
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,12.6
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.46
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.86
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113699,Kemperleye Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.61
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.11
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,12.57
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.64
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.13
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.02
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.3
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.49
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,12.6
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
113699,Kemperleye Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.63
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.33
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.94
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.78
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,13.02
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.26
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.94
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.95
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.33
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,12.7
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.02
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.83
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.8
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.65
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.31
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.37
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.37
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.31
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.85
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,12.8
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
113699,Kemperleye Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,14.24
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.05
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.13
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.62
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.45
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.49
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.27
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
