Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,12.8
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
113699,Kemperleye Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.23
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.72
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.7
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.76
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.06
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.65
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.52
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,12.9
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
113699,Kemperleye Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.79
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.48
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.13
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.33
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.66
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.31
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.42
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.65
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.36
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.9
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.27
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,13.0
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
113699,Kemperleye Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.09
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.15
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.36
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.62
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.91
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.31
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.3
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,13.0
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
113699,Kemperleye Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.08
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.48
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.32
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.96
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.02
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.33
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.36
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.52
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.45
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,13.1
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
113699,Kemperleye Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.05
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.26
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.53
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.21
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.36
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.74
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.68
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.55
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,13.2
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113699,Kemperleye Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.28
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.36
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.37
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.49
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.91
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.49
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.48
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.52
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.3
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,13.3
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
113699,Kemperleye Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.99
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.23
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.77
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.07
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.71
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.63
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.58
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.76
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,13.4
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113699,Kemperleye Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.06
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.04
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.76
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.35
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.29
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.55
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.72
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.48
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.51
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.07
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,13.5
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
113699,Kemperleye Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.17
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.35
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.38
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.89
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.2
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.31
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.46
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.74
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.69
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.53
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,13.6
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113699,Kemperleye Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.32
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.03
