Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.93
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.85
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.18
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.68
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.94
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.39
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,13.8
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113699,Kemperleye Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.92
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.11
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.6
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.31
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.4
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.98
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.21
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.5
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.1
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,13.9
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
113699,Kemperleye Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.72
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.12
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.34
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.83
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.64
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.51
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.51
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.63
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,14.0
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113699,Kemperleye Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.12
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.74
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.11
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.65
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.72
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,13.37
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.9
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.41
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.69
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.9
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.48
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,14.1
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
113699,Kemperleye Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.66
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.69
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.25
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.15
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.18
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.12
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.68
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.62
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,14.1
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113699,Kemperleye Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.92
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.32
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.36
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.86
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.31
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.97
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.93
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.35
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,14.2
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
113699,Kemperleye Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.11
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.36
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.71
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.68
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.64
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.12
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.99
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.0
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.12
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,14.3
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
113699,Kemperleye Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.35
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.33
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.82
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.33
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.59
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.15
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,14.4
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
113699,Kemperleye Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.62
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.04
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.91
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.42
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.74
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.6
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,14.5
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
113699,Kemperleye Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.4
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.35
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.38
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,11.59
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.12
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.96
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.25
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.3
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.4
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.16
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.07
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,14.6
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
