Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
113699,Kemperleye Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.98
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.21
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.1
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.55
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.18
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.86
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.0
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,14.8
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113699,Kemperleye Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.32
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.09
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.74
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,10.76
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,12.56
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.79
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.37
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.65
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.17
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,14.9
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
113699,Kemperleye Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.39
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.62
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.33
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.13
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.85
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.85
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.55
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.33
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,15.1
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.94
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
113699,Kemperleye Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.52
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.38
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.03
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.92
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.06
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.37
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.91
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.0
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.5
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.59
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,15.2
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
113699,Kemperleye Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.32
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.58
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.09
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.83
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.7
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.12
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.8
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,15.4
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
113699,Kemperleye Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.28
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.01
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.26
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,7.71
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.8
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,11.76
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.88
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.76
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.32
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.4
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.17
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.58
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,15.5
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
113699,Kemperleye Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.13
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.73
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.6
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.74
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.19
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.26
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.8
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.85
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.6
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,15.7
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113699,Kemperleye Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.99
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.89
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.18
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.18
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.04
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.13
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.99
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.6
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.78
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
113699,Kemperleye Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.92
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.66
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.9
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,11.1
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,13.49
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.54
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.52
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.08
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.29
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113699,Kemperleye Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.82
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.71
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,7.33
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,12.88
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,14.59
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,39.4
