Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,23.06
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.35
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.76
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.65
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
113699,Kemperleye Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.69
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.74
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.72
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,9.37
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.19
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.7
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.31
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.46
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.19
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.48
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.31
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
113699,Kemperleye Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,8.43
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.14
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.05
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.55
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.51
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
113699,Kemperleye Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.1
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.71
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.83
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.3
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.72
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.38
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.59
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.47
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.68
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.8
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.77
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.78
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.76
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.56
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
113699,Kemperleye Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.67
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.28
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.12
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,10.41
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.44
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.81
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.84
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.33
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.33
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.82
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,16.8
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113699,Kemperleye Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.43
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.53
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.12
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.01
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,10.82
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.65
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,25.67
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.71
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,76.2
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.9
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.94
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.85
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.06
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
113699,Kemperleye Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.28
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.18
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.11
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,10.19
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.7
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.96
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,25.06
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.0
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.3
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.58
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,16.7
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.92
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
113699,Kemperleye Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.11
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.47
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.22
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.97
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,14.38
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.1
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.18
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.56
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.6
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.0
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.2
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.82
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,16.8
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.1
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
113699,Kemperleye Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.11
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,14.76
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,11.04
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,15.34
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.79
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.19
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.25
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.7
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,17.0
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.05
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.63
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.64
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
113699,Kemperleye Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.89
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.89
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.92
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.27
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.28
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,13.38
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.61
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.57
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.4
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.86
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.16
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,17.1
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
