Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.71
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.55
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
113699,Kemperleye Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.11
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.35
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,20.28
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,11.18
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,19.0
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.3
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.95
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.1
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.95
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.8
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.39
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.42
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,17.2
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.72
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
113699,Kemperleye Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.57
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.54
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,20.25
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,15.53
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,18.41
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.71
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.23
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.1
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.73
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.99
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
113699,Kemperleye Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.19
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.38
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.76
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,16.32
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.65
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.32
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.96
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.32
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.5
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.06
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,17.5
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.01
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.69
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
113699,Kemperleye Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.88
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,20.54
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.76
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.37
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,87.7
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.5
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.57
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.36
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.26
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.2
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.49
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.14
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.99
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.57
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
113699,Kemperleye Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.0
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,21.75
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.24
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,30.83
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.9
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,129.3
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,24.39
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.08
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.38
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.4
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.71
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.74
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.85
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.08
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,67.68
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
113699,Kemperleye Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.72
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.25
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,18.21
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.45
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,34.0
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,142.8
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.42
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.91
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.0
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.11
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.54
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,17.8
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.46
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.79
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
113699,Kemperleye Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,18.69
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.53
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,20.44
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.0
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.2
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.96
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.29
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.03
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.32
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.12
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.53
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
113699,Kemperleye Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.75
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.87
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,20.56
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,20.15
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,18.1
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.1
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.31
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.23
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.26
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.5
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.8
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.71
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.41
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.94
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
113699,Kemperleye Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.19
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.04
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.2
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.91
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,20.0
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,27.49
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,118.3
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.02
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.91
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.82
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.35
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.66
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.44
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.47
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.97
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
113699,Kemperleye Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.67
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.66
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,23.2
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,28.54
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,38.07
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.6
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,119.7
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,159.5
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
