Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.84
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.49
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,22.23
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.25
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,84.27
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
113699,Kemperleye Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.09
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,22.06
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,25.53
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,27.43
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.3
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.84
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.38
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.57
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.5
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.1
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.2
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.1
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.38
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.64
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.19
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
113699,Kemperleye Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.26
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.1
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,26.93
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,26.57
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,24.21
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,115.3
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.6
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.54
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.27
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.0
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.41
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.04
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.67
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.61
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
113699,Kemperleye Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.08
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,30.03
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,24.16
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,22.2
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,127.8
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,25.7
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.84
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.82
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.3
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.77
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.98
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.71
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.01
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.08
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
113699,Kemperleye Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.76
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.96
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.24
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,25.17
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.23
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,92.0
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.8
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,94.9
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.17
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.46
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.97
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.6
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.24
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.73
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.58
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.41
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.31
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.25
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
113699,Kemperleye Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.27
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.53
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.17
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,23.56
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,26.88
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,24.96
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,101.3
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,113.4
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.54
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.69
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.8
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.0
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.5
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.2
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.44
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.3
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.22
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.82
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.4
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.14
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
113699,Kemperleye Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.69
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.42
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.97
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.56
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,21.93
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,23.52
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.0
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.87
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.59
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.8
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.9
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.9
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.3
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.56
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.26
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,18.7
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.68
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.99
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.55
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
113699,Kemperleye Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.6
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.05
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.73
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,22.98
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,24.74
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,23.62
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.6
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,104.2
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.6
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.56
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.7
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,24.65
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,104.1
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.02
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.3
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.08
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.03
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
113699,Kemperleye Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.98
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.99
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.55
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,32.5
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,27.64
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,25.2
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,136.5
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,115.7
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,106.5
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,26.01
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.11
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.75
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,109.5
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.9
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.39
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.83
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.01
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
113699,Kemperleye Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.74
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.06
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.58
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,26.23
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,24.91
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,26.44
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,110.5
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,27.25
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.32
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.3
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.5
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.36
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.82
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.58
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.11
