Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.28
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
113699,Kemperleye Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.44
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.07
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.67
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,27.76
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,35.99
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,28.16
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,117.5
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,154.9
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,119.0
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.99
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.4
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.6
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.1
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.1
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.43
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.48
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.62
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.95
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.05
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
113699,Kemperleye Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,15.46
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.02
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.32
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,29.35
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,26.15
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,31.16
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,124.9
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,109.7
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,130.6
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.15
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.62
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.5
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.81
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.67
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,18.7
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.76
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.46
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.61
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
113699,Kemperleye Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,18.61
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.37
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.13
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.0
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,26.33
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,29.73
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,26.55
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.6
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,124.4
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,112.1
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.42
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.6
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,26.84
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.3
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,114.4
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.96
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.0
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,83.32
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.69
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.01
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
113699,Kemperleye Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,19.44
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.33
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.2
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.4
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,30.69
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,35.46
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,29.88
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,130.1
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,148.7
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,125.8
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,27.28
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,26.87
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,27.01
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.3
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.9
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.07
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,93.48
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.49
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.75
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
113699,Kemperleye Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.31
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.88
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.55
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,25.71
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,33.05
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,38.88
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,108.5
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,137.5
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,163.2
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,31.32
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,27.61
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,25.74
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,131.2
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.46
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.76
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.08
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.79
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.32
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.24
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
113699,Kemperleye Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.69
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.98
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.74
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.39
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,26.49
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,31.11
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,36.18
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.7
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,129.7
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,150.7
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.52
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.69
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,26.55
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.3
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,110.8
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.79
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.89
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,75.78
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.93
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.01
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
113699,Kemperleye Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.44
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.35
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.57
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.16
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,25.39
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,30.25
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,28.47
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,108.1
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,126.0
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,120.5
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,31.05
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,32.32
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,27.34
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,129.9
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,134.9
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,115.2
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.38
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.55
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.81
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.16
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.7
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.79
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
113699,Kemperleye Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.1
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.14
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.09
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,26.98
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,33.87
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,28.59
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,114.7
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,141.4
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,121.7
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,27.25
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,31.09
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,28.79
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,114.7
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,130.3
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,121.6
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.54
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.64
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.87
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.74
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.08
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
113699,Kemperleye Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.49
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.97
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.17
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.42
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,22.78
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,40.61
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,31.39
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,91.0
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,168.7
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,133.1
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,30.63
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,30.94
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,30.33
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,126.8
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.85
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.28
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.75
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.8
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.82
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
113699,Kemperleye Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.02
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.08
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,28.26
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,36.95
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,28.21
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,71.3
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,119.8
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,153.4
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,120.2
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,26.69
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,26.19
