Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,26.69
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,113.1
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,109.0
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,112.0
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.62
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.59
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.93
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.21
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
113699,Kemperleye Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.21
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.49
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.95
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,27.37
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,37.18
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,28.07
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,116.4
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,154.5
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,118.5
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,30.5
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,28.46
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,28.23
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,127.5
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,118.3
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,118.4
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.01
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.88
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,60.5
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.09
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.15
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.13
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
113699,Kemperleye Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.24
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.55
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.94
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.26
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,30.51
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,33.05
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,29.59
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,129.4
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,138.3
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,125.0
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,30.57
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.85
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,25.44
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,128.3
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,107.7
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.1
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.09
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.73
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.83
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.39
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
113699,Kemperleye Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.41
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.91
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.05
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.13
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,32.58
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,35.86
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,25.93
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,138.1
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,149.9
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.2
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,26.71
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,35.54
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,25.91
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.6
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,148.4
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,109.4
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.06
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.09
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.71
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,17.5
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.26
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.54
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.68
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
113699,Kemperleye Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.26
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,15.46
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,19.93
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.79
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,35.8
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,33.78
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,24.93
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,151.5
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,141.4
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,27.29
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,36.47
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,24.99
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,114.7
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,152.2
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.05
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.28
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.6
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.64
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.99
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
113699,Kemperleye Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.81
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.04
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.75
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.56
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,33.74
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,34.68
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,33.16
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,60.5
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,143.1
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,145.1
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,141.6
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,31.86
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,39.71
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,30.76
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,134.6
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,164.9
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,128.9
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.51
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.9
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.1
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,17.1
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.91
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,89.33
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.77
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
113699,Kemperleye Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.21
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.18
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.09
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.55
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,34.04
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,38.26
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,34.85
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,145.3
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,159.9
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,147.4
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,37.1
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,34.71
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,25.99
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,155.8
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,145.5
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,109.7
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.1
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.42
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,16.9
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.44
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.27
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.35
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
113699,Kemperleye Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.77
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.71
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.15
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,36.82
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,38.73
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,34.23
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,156.9
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,162.9
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,145.5
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,38.72
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,27.8
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,24.18
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,70.3
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,163.5
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,116.9
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,102.6
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.98
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,16.7
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,94.28
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.03
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.42
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.9
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
113699,Kemperleye Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.17
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.48
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,34.29
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,38.38
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,34.91
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,60.9
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,145.5
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,161.2
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,148.0
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,25.05
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,32.16
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,21.93
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.3
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,134.3
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.1
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.68
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.74
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.18
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.52
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.87
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
113699,Kemperleye Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.96
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.73
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,32.0
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,33.42
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,34.0
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,136.0
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,141.8
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,143.5
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,24.24
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,34.36
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.49
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.4
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,143.5
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.51
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.4
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.38
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.14
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.16
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
