Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
113699,Kemperleye Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.11
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.9
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,29.46
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,37.94
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,36.31
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,124.4
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,159.7
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,152.2
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.52
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,27.75
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.83
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.1
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,115.8
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.8
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.89
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.98
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.28
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
113699,Kemperleye Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.27
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.63
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.34
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,28.32
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,38.78
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,38.7
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,119.2
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,165.0
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,162.2
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.54
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,32.36
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.73
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,134.5
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.21
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.2
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.71
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.71
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.24
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.48
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
113699,Kemperleye Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.36
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.11
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.65
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,30.72
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,29.58
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,38.08
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,130.5
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,123.9
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,160.9
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.47
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,27.36
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.28
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,113.3
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.87
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.18
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.04
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.55
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
113699,Kemperleye Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.39
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.2
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.74
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,24.71
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,30.21
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,38.28
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,127.0
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,163.4
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.65
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.58
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.53
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.0
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.5
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.3
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.15
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.29
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.62
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
113699,Kemperleye Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.82
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.29
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.98
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,27.05
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,44.57
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,102.0
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,114.2
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,187.8
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.28
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.07
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.99
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.4
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.7
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.35
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.93
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.29
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.3
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
113699,Kemperleye Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.25
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.02
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,20.25
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,30.38
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,32.85
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,126.2
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,136.6
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.64
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.01
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.71
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.9
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.12
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.02
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.66
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.26
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
113699,Kemperleye Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.04
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.68
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,21.66
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,24.24
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,33.05
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,101.4
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,137.7
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.03
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.0
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.83
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.6
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.28
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.53
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.51
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.04
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.09
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
113699,Kemperleye Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.28
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.76
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,26.91
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,22.43
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,35.19
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,114.1
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.4
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,145.6
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.89
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.05
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.83
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.51
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.31
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.6
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.46
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.09
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
113699,Kemperleye Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.6
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.27
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,22.09
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,20.48
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,30.37
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,125.5
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.95
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.85
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.76
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.2
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.14
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.52
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.05
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.07
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.92
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
113699,Kemperleye Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.64
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,20.14
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.11
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,31.25
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,129.6
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.66
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.92
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.32
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.4
