Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.05
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
113699,Kemperleye Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.26
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.93
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.04
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.62
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,15.71
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,37.75
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,94.6
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,155.7
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.3
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.77
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.72
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.1
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.16
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.33
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.58
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
113699,Kemperleye Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.79
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.01
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.13
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,14.68
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.81
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,36.94
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,152.7
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.29
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.82
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.42
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.9
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.21
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.5
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
113699,Kemperleye Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.79
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.41
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.36
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,28.87
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,119.6
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.92
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.89
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.12
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.17
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.53
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.95
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.17
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.96
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
113699,Kemperleye Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.32
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.43
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.96
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.79
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,28.32
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,117.2
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.33
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.63
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.04
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.99
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.36
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.64
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
113699,Kemperleye Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.23
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,14.06
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,19.06
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,26.67
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.9
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.9
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.42
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.69
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.48
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.08
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.32
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
113699,Kemperleye Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.04
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,21.11
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.58
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.0
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.3
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.52
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.9
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.05
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.91
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.31
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
113699,Kemperleye Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.1
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,26.11
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.37
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,97.4
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.12
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.59
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.11
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.3
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.0
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.06
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.84
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.86
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.39
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.09
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
113699,Kemperleye Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.24
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.59
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.36
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.86
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,27.09
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,25.94
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,112.1
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,107.5
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.19
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.1
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.06
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.94
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.19
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.71
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
113699,Kemperleye Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.1
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.67
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,24.2
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,24.86
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,29.59
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,101.5
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,102.8
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,123.7
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.24
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.93
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.26
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.86
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.44
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
113699,Kemperleye Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
