Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.18
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.73
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,24.39
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,29.63
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,101.5
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.1
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.64
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.69
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.3
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.71
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.84
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.83
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.08
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.95
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
113699,Kemperleye Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.31
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,16.47
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,19.31
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,30.59
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.5
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.6
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.56
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.23
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.54
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.3
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.76
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
113699,Kemperleye Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.72
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.71
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.3
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,21.98
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,33.71
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,140.2
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.04
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.7
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.8
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.86
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.87
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.15
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
113699,Kemperleye Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.66
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.77
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,17.25
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,20.88
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,31.81
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,131.5
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.04
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.95
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.72
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.5
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.88
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.35
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.22
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.09
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
113699,Kemperleye Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.0
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.63
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.25
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.38
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,42.71
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,113.3
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,178.0
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.98
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.33
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.25
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.31
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.75
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.96
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.46
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.43
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
113699,Kemperleye Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.83
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.84
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,51.11
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,147.8
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.9
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,210.2
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.06
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.33
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.42
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.79
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.94
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.9
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.17
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.25
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
113699,Kemperleye Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.13
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.38
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.78
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,38.33
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,94.8
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,158.5
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.37
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.36
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.36
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.73
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.42
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.6
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,15.7
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.7
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.48
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
113699,Kemperleye Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.27
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.28
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.45
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.86
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,35.75
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,148.0
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.16
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,26.34
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.98
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.4
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.7
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,15.5
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.05
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.62
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.27
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
113699,Kemperleye Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.0
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,22.9
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,21.32
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,30.76
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.7
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,90.6
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.8
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.21
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,30.39
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,23.08
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,124.4
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.02
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.99
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,15.4
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.19
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.29
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.04
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
113699,Kemperleye Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.13
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.46
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,20.37
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,21.08
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,30.79
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.5
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.1
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.53
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,25.83
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
