Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,15.4
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.48
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.84
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.95
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
113699,Kemperleye Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.81
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.63
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,20.24
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,20.05
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,31.14
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.1
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.81
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.11
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.82
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,15.3
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.15
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.83
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.17
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
113699,Kemperleye Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.4
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.19
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.75
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.41
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,19.59
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.03
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,104.5
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.67
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.58
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.25
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.2
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.4
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.74
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,15.3
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.86
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.77
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
113699,Kemperleye Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.38
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.08
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.45
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.48
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,20.33
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,26.6
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.2
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.5
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.57
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.75
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.98
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.28
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,15.2
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.7
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.91
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.56
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
113699,Kemperleye Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.69
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,24.65
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,21.85
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,27.43
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.4
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.15
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.6
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.05
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.8
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.82
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,15.2
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.22
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.52
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.67
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
113699,Kemperleye Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.39
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.52
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.36
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.9
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.54
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,25.08
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,29.75
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.4
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.1
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.89
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.32
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.13
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.4
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.31
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.63
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,15.1
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.62
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.41
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
113699,Kemperleye Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.6
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.26
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.94
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.57
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.25
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,20.82
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,30.64
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.5
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.49
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.18
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.93
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.3
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.3
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,15.0
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.3
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.89
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
113699,Kemperleye Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.5
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.84
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.21
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,21.29
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,29.89
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.8
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.52
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.06
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.91
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.0
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.0
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.83
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.13
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.9
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.6
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.14
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.55
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
113699,Kemperleye Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.5
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.59
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.52
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.9
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,16.62
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,29.08
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.9
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,122.6
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.72
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.82
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.04
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.13
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,14.9
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.34
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.29
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.85
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
113699,Kemperleye Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.47
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.48
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.19
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.33
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,14.49
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,35.23
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,90.0
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,147.2
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.62
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.01
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.83
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.8
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.18
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,14.8
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.76
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.55
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.17
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
113699,Kemperleye Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.37
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.41
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.3
