Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,20.71
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,21.29
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,28.15
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,87.5
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,89.8
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,118.0
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.86
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.76
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.0
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.8
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.9
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.98
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.31
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,14.8
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.96
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.76
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.76
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
113699,Kemperleye Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.48
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.07
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.0
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.47
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.73
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,27.71
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.5
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.1
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.9
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.69
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.06
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.39
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,14.7
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.46
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.15
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.11
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
113699,Kemperleye Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.55
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.17
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.93
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.25
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,25.36
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,30.12
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.4
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.2
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,125.4
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.5
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.34
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.3
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.0
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.9
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,14.8
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.15
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.48
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
113699,Kemperleye Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.57
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.39
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.21
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.48
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.31
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,23.46
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.08
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.6
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.83
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.59
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.98
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.25
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.41
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,14.7
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.07
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.51
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.96
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
113699,Kemperleye Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.46
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.16
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.18
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.5
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,20.46
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.65
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.72
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.42
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.51
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.93
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.26
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,14.6
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.91
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.57
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.43
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
113699,Kemperleye Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.39
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.67
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.14
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.29
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,23.75
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,28.63
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.9
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.4
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,121.2
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.0
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.33
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.19
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.4
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.9
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.89
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.48
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,14.6
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.84
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.64
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.44
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
113699,Kemperleye Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.28
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.77
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,16.55
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.08
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,28.9
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,122.7
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.4
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.48
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.32
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.1
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,14.5
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.5
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.58
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.73
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
113699,Kemperleye Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.33
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.9
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.37
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.33
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,24.77
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.02
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.7
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,105.3
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.69
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.83
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.88
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,14.4
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.03
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.86
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.25
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
113699,Kemperleye Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.8
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,23.46
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.95
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.58
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,102.7
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.5
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.29
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.3
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.05
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.41
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.4
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.46
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
113699,Kemperleye Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.27
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.38
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.46
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.96
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,15.28
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,13.61
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,20.96
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.2
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.45
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.05
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.69
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.7
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.5
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.36
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.95
