Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.3
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.48
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.56
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
113699,Kemperleye Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.73
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.02
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.61
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.71
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.4
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.0
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.8
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.67
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.12
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.34
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.07
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.88
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.2
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.44
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.63
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.81
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
113699,Kemperleye Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.81
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.89
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.87
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.89
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.87
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,19.56
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.16
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.3
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.22
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.45
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.98
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.9
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.79
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.49
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.98
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,14.1
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.78
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.01
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
113699,Kemperleye Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.61
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.46
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.45
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.97
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.15
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,26.01
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.9
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.94
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.6
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.47
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.36
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,14.1
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.34
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.3
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
113699,Kemperleye Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.67
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.9
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.78
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.49
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,22.13
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.38
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,32.83
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.9
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,142.2
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.73
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,23.64
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.98
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.9
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.1
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.7
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.73
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.87
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,14.0
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.66
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.19
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
113699,Kemperleye Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.53
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.21
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.82
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.65
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.0
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.23
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.84
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.1
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.75
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.97
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.5
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.69
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,13.9
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.28
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.7
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.84
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
113699,Kemperleye Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.61
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.21
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.25
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.83
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,20.78
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,17.37
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,23.53
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.9
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.7
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.53
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.5
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.67
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.9
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,13.9
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.9
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.79
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
113699,Kemperleye Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.52
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.21
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,15.03
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,18.13
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,24.53
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.7
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.01
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.42
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.2
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.7
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.33
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.4
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,13.9
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.13
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.65
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.33
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
113699,Kemperleye Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.65
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.06
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.36
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,30.46
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,14.59
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,25.44
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,131.7
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,108.6
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.13
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.66
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.08
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.93
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.94
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.47
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,13.9
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.58
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.96
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.34
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
113699,Kemperleye Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.7
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.68
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.13
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.51
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,21.6
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,16.72
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.86
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.3
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.67
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.35
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.4
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.62
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.49
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,13.9
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.82
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.28
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.22
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
113699,Kemperleye Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.49
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.46
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.83
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
