Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,20.44
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.93
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.22
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,87.4
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.7
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.8
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.83
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.86
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.07
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.4
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.43
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,13.9
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.13
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.51
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
113699,Kemperleye Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.49
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.49
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.52
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.58
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.47
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.45
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.7
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.45
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.93
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.6
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.7
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.67
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,13.9
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.77
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.07
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
113699,Kemperleye Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.19
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.47
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.81
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,19.83
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,25.04
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,20.0
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.2
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.6
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.1
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.77
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.97
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.06
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,14.0
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.95
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.98
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
113699,Kemperleye Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.5
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.1
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.29
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,13.41
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.42
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.0
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,29.82
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.78
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.64
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,124.4
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.02
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,14.0
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.96
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
113699,Kemperleye Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.95
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.28
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.81
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.26
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,13.19
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,17.7
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.0
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.13
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.89
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.98
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,14.1
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.33
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
113699,Kemperleye Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.35
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.33
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.03
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.65
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,15.0
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.02
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.23
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.92
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.0
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.48
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.29
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,14.2
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
113699,Kemperleye Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.73
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.11
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.85
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.06
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.2
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.9
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.82
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.76
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.17
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.2
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.96
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,14.3
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113699,Kemperleye Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.64
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.96
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.73
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,18.78
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,12.06
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,15.92
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.4
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.76
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.23
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.81
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.83
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.33
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.96
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,14.4
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
113699,Kemperleye Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.02
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.53
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,14.5
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.15
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,13.94
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.21
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.34
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.36
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,14.5
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.26
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.8
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.89
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.48
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,10.36
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.79
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.9
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.87
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.62
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.03
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.98
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
