Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,14.6
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.96
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.45
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,14.56
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,12.93
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.73
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.42
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.33
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,14.7
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
113699,Kemperleye Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.9
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,19.54
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,8.1
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.19
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.42
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.33
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.34
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.8
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,14.8
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113699,Kemperleye Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.05
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.57
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.71
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.74
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.66
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.07
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.39
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.42
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,14.8
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
113699,Kemperleye Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.79
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.59
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.71
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.66
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.13
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.44
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.49
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.25
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.36
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.58
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,15.0
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113699,Kemperleye Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.13
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.06
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.26
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.16
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.5
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.37
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.49
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.65
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,15.1
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113699,Kemperleye Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.08
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.11
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.59
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.79
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.18
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.84
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.27
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.62
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.58
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.71
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,15.2
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113699,Kemperleye Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.98
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.41
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.66
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.23
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.39
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.27
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.59
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.77
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.85
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,15.3
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113699,Kemperleye Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.83
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.17
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.43
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.88
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.2
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,11.39
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.11
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.87
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.3
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.67
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.23
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.86
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,15.4
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
113699,Kemperleye Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.38
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.67
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.51
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,11.75
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.75
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.45
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.46
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.81
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.29
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.89
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.53
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,15.5
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113699,Kemperleye Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.69
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.23
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.0
