Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.12
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.83
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.1
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.4
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.69
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,15.6
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
113699,Kemperleye Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.83
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.42
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.66
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.97
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.11
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.43
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.11
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.07
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.38
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,15.7
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
113699,Kemperleye Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.5
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.42
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.84
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,8.65
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.31
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.49
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.55
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.3
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.3
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.46
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113699,Kemperleye Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.89
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.84
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.23
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.09
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.88
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.3
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.62
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.69
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.97
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.52
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
113699,Kemperleye Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.81
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,15.19
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.41
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,11.99
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.65
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.72
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.45
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
113699,Kemperleye Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.06
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.26
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.37
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,6.76
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,12.23
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.24
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.06
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.23
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
113699,Kemperleye Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.66
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,14.16
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.36
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.59
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.16
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.27
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.68
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.3
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.44
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
113699,Kemperleye Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.45
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,15.83
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.1
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.29
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.64
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,24.88
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.76
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.1
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.18
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.93
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
113699,Kemperleye Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.93
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,14.24
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.86
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.9
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.61
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.18
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.3
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.3
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.7
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
113699,Kemperleye Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.05
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.79
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,13.6
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,6.4
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.68
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.32
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.01
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.16
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,16.7
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
