Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
113699,Kemperleye Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.01
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.35
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.35
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.61
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.29
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.82
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.53
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,24.37
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.95
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.33
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,16.8
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
113699,Kemperleye Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.61
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.77
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.42
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.14
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.18
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.56
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.81
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,25.18
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.48
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.3
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.8
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,16.9
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
113699,Kemperleye Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.83
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.33
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,14.34
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.24
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.8
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,26.6
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.08
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.4
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,109.3
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.89
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,17.1
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.17
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
113699,Kemperleye Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.02
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.83
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,14.21
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,6.5
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.32
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.6
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,26.49
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.42
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.5
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.7
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.93
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,17.2
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.96
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
113699,Kemperleye Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.48
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.2
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.98
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.27
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,6.51
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,12.39
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.3
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.42
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,28.03
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.53
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,76.5
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,115.5
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.24
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.42
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.41
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
113699,Kemperleye Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.91
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.61
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,6.95
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.87
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.39
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,28.09
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.78
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.3
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,115.0
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.86
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113699,Kemperleye Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.21
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.64
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.23
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.11
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.04
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.21
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.33
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.12
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,26.78
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.36
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.4
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,109.5
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
113699,Kemperleye Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.7
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.36
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.29
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.12
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,6.56
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.16
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.82
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,27.28
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.44
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.6
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,111.7
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.34
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.02
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
113699,Kemperleye Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.08
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.86
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.62
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.0
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,12.79
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.9
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.72
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,26.39
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.0
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.9
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.23
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,17.8
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.66
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
113699,Kemperleye Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.87
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,13.07
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.03
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,14.68
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.3
