Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.95
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.23
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.01
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.4
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.8
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.43
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.11
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
113699,Kemperleye Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.11
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.9
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.36
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.13
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,8.88
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.32
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,24.51
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.68
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.34
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.0
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.8
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.51
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.43
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
113699,Kemperleye Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.0
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.41
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,9.24
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.18
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,25.49
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,24.18
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.46
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.6
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.48
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.02
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
113699,Kemperleye Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.72
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.96
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,15.71
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.81
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,16.75
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,27.56
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.9
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.04
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.59
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
113699,Kemperleye Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.98
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.58
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.23
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.99
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.2
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.49
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.63
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.83
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.7
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.46
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.1
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.56
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.05
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
113699,Kemperleye Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.64
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.02
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.69
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,15.2
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,10.84
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.55
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,28.13
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.51
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.56
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,78.1
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.3
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.54
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,18.7
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.48
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
113699,Kemperleye Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.38
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.14
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,15.71
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.75
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,23.73
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.4
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,28.45
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.28
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.43
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,120.8
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.06
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.38
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.01
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.23
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.05
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
113699,Kemperleye Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.12
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.59
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.28
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,15.92
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,22.01
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,94.1
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.8
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.91
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.96
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.9
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.1
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.48
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.07
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.29
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.02
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.86
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
113699,Kemperleye Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.66
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.58
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.42
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.43
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.76
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.69
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.2
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.84
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.04
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.68
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.1
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.35
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,60.11
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
113699,Kemperleye Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.56
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.5
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,15.01
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.6
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,14.59
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.08
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,24.3
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.49
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.6
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
