Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,58.2
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
113699,Kemperleye Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.01
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.35
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.34
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,21.96
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.02
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.87
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.6
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.7
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.95
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.62
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.29
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.97
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.89
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.9
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.88
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
113699,Kemperleye Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.65
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.65
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,18.98
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,12.97
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.37
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.4
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,26.09
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.63
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.48
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,110.1
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.95
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.01
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.67
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.26
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
113699,Kemperleye Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.82
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.9
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.85
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.24
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.14
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.15
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.73
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.88
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.96
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.89
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.58
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.76
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
113699,Kemperleye Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.76
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.09
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,22.43
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.62
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,96.0
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.7
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.74
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.79
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.28
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.06
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.31
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,16.8
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.29
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
113699,Kemperleye Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.09
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.71
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.57
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,19.87
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.6
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,26.54
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.8
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.4
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,113.4
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.78
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.93
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.69
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.2
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.16
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.37
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,16.9
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.25
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.17
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
113699,Kemperleye Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.53
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,19.31
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,14.42
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,23.26
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.5
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.07
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.56
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.34
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.9
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.23
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.21
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,17.0
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.05
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.37
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
113699,Kemperleye Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.89
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.96
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,18.77
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,14.33
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.07
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.3
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.61
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.87
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.94
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.47
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.94
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,17.1
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.93
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.5
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
113699,Kemperleye Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.51
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.14
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.42
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.71
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,15.9
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,24.51
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,92.6
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,104.7
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.74
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.31
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.93
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.72
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.62
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.27
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,17.1
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.69
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.98
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.13
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
113699,Kemperleye Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.16
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,14.19
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,25.43
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,23.25
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.7
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,108.3
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.9
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.99
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.78
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,23.9
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.6
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.14
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.72
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,17.2
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.72
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.62
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.7
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
113699,Kemperleye Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.64
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,19.29
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,82.0
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,24.41
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,24.53
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.9
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,103.5
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.3
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.3
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.09
