Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.03
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.75
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.5
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.8
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.22
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.88
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.68
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.45
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
113699,Kemperleye Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.5
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,25.67
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.73
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,81.4
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,105.4
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,20.99
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,23.11
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,20.27
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.6
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.7
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.97
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.3
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.24
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.3
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.33
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.0
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.8
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.64
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.24
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
113699,Kemperleye Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.52
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,27.78
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.64
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,113.5
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,23.28
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.76
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,23.38
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.7
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.05
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.57
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,23.32
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.9
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.8
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.28
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.64
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.51
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.62
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
113699,Kemperleye Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.57
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,22.07
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.77
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,24.71
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,20.87
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,23.36
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.8
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.82
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.58
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.97
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.4
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.9
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.07
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.89
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.17
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.4
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.15
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
113699,Kemperleye Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.4
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,16.79
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.4
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,27.41
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,23.46
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,29.96
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,115.9
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,98.8
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,125.7
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.42
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.25
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.63
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.7
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.75
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.2
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.66
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.26
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.19
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
113699,Kemperleye Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,15.45
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.32
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,25.01
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,38.56
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,30.13
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,82.4
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.0
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,162.2
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,125.9
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,25.33
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.94
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,23.25
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.9
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.98
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.42
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.64
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.76
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.12
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
113699,Kemperleye Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.22
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,14.0
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,28.46
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,39.36
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.52
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,120.0
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,164.2
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,112.0
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,30.82
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.83
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,23.41
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.4
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.9
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.82
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.24
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.33
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,77.62
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.82
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
113699,Kemperleye Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,15.95
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.07
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,33.03
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,31.71
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,25.88
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,138.8
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,133.3
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.1
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,27.19
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.61
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.68
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.51
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.79
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.42
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.31
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.06
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.05
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
113699,Kemperleye Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,14.74
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.93
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,27.51
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,27.98
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,26.73
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,117.3
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,120.1
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,112.9
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,34.07
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.76
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.03
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,143.0
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.1
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.92
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.59
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.71
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
113699,Kemperleye Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.7
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.6
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.84
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,25.25
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,30.71
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,29.29
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,70.5
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,107.5
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,130.6
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.2
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,31.64
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.29
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,22.53
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,132.3
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.3
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.1
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.26
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.09
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.85
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,76.68
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.25
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
