Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
113699,Kemperleye Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.88
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,15.89
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.34
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,32.85
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,22.72
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,28.71
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,139.5
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,121.9
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,28.09
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.87
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.69
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,118.0
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.5
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.2
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.53
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.96
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,74.36
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.43
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.8
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
113699,Kemperleye Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.75
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,16.79
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.21
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,69.7
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,28.54
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,21.15
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,25.76
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,121.4
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.4
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.42
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.35
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.81
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.8
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.6
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.79
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.36
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.5
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.85
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.14
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
113699,Kemperleye Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,18.13
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.01
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,27.41
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,25.76
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,23.33
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,116.4
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.3
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.1
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.93
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,25.97
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.84
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.1
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.24
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.63
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.03
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.02
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.81
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
113699,Kemperleye Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.76
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,17.4
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.51
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,25.43
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,29.69
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,33.66
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,123.9
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,140.2
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,26.34
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,26.32
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.56
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,111.3
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,109.4
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.2
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.58
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.78
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,17.2
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.11
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.1
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.51
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
113699,Kemperleye Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.96
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,17.84
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.45
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.26
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,27.37
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,33.37
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,25.15
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,116.0
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,138.2
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,35.14
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.04
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,22.1
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,147.3
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.4
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.35
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.8
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,17.2
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.82
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.56
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.5
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
113699,Kemperleye Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.05
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,18.94
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.86
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.71
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,29.13
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,36.2
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,23.18
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,122.9
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,149.5
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.4
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,27.75
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,26.47
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,115.5
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,110.1
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.41
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.01
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.53
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,17.1
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.98
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.9
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.05
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
113699,Kemperleye Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.66
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,17.27
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.46
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,31.69
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,32.65
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,26.14
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,132.6
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,136.0
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.1
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.07
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.61
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,23.18
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.4
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.8
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.71
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.08
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,17.0
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.13
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.62
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.15
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
113699,Kemperleye Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.45
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,15.45
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.78
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,32.52
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,44.62
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,38.31
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,83.3
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,137.0
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,187.1
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,163.1
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,27.8
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,24.35
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.74
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.6
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.0
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.13
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,16.8
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.52
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,90.55
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.95
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.4
113699,Kemperleye Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.39
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.59
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.59
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,36.25
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,49.73
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,30.26
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,100.4
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,153.7
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,206.6
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,128.4
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,34.52
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,29.13
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.23
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,144.9
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,121.7
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.4
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.71
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.54
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.58
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,88.87
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,98.99
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.66
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,155.2
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.4
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.5
113699,Kemperleye Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.38
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.76
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.66
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,37.57
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,40.0
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,29.75
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,158.8
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,166.7
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,125.7
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.99
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,33.22
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.66
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,54.3
