Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.9
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,138.3
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,100.4
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.94
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.43
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.87
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.9
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.51
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
113699,Kemperleye Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.19
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.95
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.62
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,34.51
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,36.48
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,37.44
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,144.4
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,151.6
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,157.3
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,24.39
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,30.29
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,22.63
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,126.5
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.45
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.63
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.54
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.1
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.32
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
113699,Kemperleye Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.37
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.26
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,31.12
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,47.31
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,38.49
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,98.5
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,131.1
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,199.4
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,161.6
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.46
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,30.91
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,26.1
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.0
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,129.5
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,110.9
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.43
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.6
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.93
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,93.66
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.46
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.3
113699,Kemperleye Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.24
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.93
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,27.05
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,39.56
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,42.95
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,114.6
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,165.2
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,180.6
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,32.89
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,29.93
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,32.39
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,138.4
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,125.5
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,135.7
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.12
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.65
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.21
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.69
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.38
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.48
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
113699,Kemperleye Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.91
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.24
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.63
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,26.67
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,42.85
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,39.0
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.8
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,178.1
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,164.0
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,32.81
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.11
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,26.99
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,137.7
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.7
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.07
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.8
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.15
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,15.7
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.46
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.77
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
113699,Kemperleye Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.24
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.85
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,26.96
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,39.85
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,36.13
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,114.8
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,166.7
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,152.1
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,27.16
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,28.81
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,25.6
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,114.7
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,120.5
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,108.1
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.0
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.48
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.41
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,15.6
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.66
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.37
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.99
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
113699,Kemperleye Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.71
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.88
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,26.21
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,37.4
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,37.62
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.8
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,156.9
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,158.6
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,31.49
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,27.68
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,25.71
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,133.2
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,116.3
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,110.0
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.87
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.0
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,15.5
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.04
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.21
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
113699,Kemperleye Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.12
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.87
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.63
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,30.99
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,29.88
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,39.37
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,132.0
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,125.8
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,166.4
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,32.27
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,26.64
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,26.8
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,137.5
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,113.9
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.35
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.41
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.71
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,15.4
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.73
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.8
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.51
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
113699,Kemperleye Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.04
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.42
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.89
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,29.46
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,35.72
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,35.7
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,125.5
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,151.4
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,151.8
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.15
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,26.16
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,25.99
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.0
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,110.4
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.97
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.96
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.02
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,15.2
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.62
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.26
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.61
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
113699,Kemperleye Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.33
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.31
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,31.92
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,41.93
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,34.12
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,137.0
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,176.3
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,144.7
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.78
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,34.8
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,27.38
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,146.4
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,116.3
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.73
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.56
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.49
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,15.1
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.22
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,95.62
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.3
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
113699,Kemperleye Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
