Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.36
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.85
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.8
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,30.17
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,36.42
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,30.35
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,128.3
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,153.3
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,129.0
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,24.4
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,33.49
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,30.56
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.9
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,140.7
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,129.0
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.85
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,15.0
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.21
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,86.92
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.57
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
113699,Kemperleye Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.37
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.05
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.19
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,32.29
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,33.55
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.05
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,137.4
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,140.9
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,107.9
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.51
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,33.93
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,28.47
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.9
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,142.9
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,121.0
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.14
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.27
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,15.0
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.32
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.8
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.48
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
113699,Kemperleye Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.01
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.49
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.02
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,34.1
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,36.8
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,20.36
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,144.2
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,153.6
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.4
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,30.51
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.19
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.4
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,127.8
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.7
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.51
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.42
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,15.0
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.02
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.61
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
113699,Kemperleye Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.57
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.75
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.17
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,30.5
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,31.36
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,20.53
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,129.4
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,131.0
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.0
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.89
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,27.68
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.28
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,115.9
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.0
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.76
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.29
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,15.0
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.72
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.23
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.27
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
113699,Kemperleye Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.35
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,26.56
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,25.41
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.04
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.4
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,107.7
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.93
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,28.32
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.2
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.3
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,118.7
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,15.0
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.69
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.53
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
113699,Kemperleye Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.53
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.89
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,24.1
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,30.96
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.38
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,129.7
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.38
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,29.95
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.96
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.5
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,125.9
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.6
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.3
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.11
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.94
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,15.0
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.31
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.84
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
113699,Kemperleye Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.44
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,29.36
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,26.06
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.38
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,124.5
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,111.9
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,25.46
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.27
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.69
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.3
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.3
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.3
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.45
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,15.0
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.7
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.18
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.78
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
113699,Kemperleye Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.45
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.39
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.74
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,26.99
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,23.51
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.48
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,114.7
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,112.6
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.41
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.92
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.66
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.5
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,15.1
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.32
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.91
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.16
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
113699,Kemperleye Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.6
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,15.26
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.87
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,26.57
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,15.83
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,20.21
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,114.3
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.42
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.24
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.77
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.22
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.89
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,15.1
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.21
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.54
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
113699,Kemperleye Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.79
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,19.88
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.37
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.47
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.0
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.5
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.1
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.83
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.07
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.69
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.1
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.8
