Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.38
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.53
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,15.2
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.84
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.8
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
113699,Kemperleye Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,20.09
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.72
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.16
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.0
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.34
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.95
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.28
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.4
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.87
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.27
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.01
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,15.3
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.69
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.97
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
113699,Kemperleye Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.65
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.53
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.17
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,23.8
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,32.0
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.1
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,102.3
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,132.5
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.77
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.06
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.34
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.41
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.98
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,15.3
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.33
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.8
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.56
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
113699,Kemperleye Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.27
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.47
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.65
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,26.87
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,21.02
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,28.53
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.5
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,121.3
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.07
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.57
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.55
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.26
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,15.4
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.27
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.74
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
113699,Kemperleye Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,25.92
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,20.07
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,16.96
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,108.9
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.29
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.72
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.81
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.37
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.86
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,15.4
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.48
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
113699,Kemperleye Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.96
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.82
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.87
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,20.69
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,17.09
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,92.6
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.9
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.82
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.57
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.01
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.45
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,15.4
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.45
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
113699,Kemperleye Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.65
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.75
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.6
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,22.38
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.89
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.32
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.8
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.7
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.38
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.32
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.66
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.28
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,15.3
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.7
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
113699,Kemperleye Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.65
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.4
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,19.07
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,14.31
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.41
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.3
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.22
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.88
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.38
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,15.3
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.39
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113699,Kemperleye Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.07
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.25
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.81
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.6
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.89
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.6
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.5
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.65
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.66
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.33
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.94
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,15.2
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.21
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
113699,Kemperleye Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.23
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,19.54
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,15.29
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,25.71
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,107.7
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.33
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.5
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.18
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,15.1
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
113699,Kemperleye Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.22
