Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.68
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,14.62
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,15.81
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,24.47
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.4
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.27
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.08
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.18
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.58
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.55
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,14.9
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.2
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
113699,Kemperleye Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.6
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.1
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.0
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.65
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,15.36
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.43
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.3
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.45
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.25
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.15
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.57
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,14.8
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.29
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
113699,Kemperleye Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.11
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.93
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.32
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.22
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.78
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.46
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.12
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.08
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,14.6
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.99
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
113699,Kemperleye Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,21.46
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,27.97
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.34
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,115.9
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,94.3
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.49
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.71
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.84
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.86
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.07
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,14.5
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.17
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
113699,Kemperleye Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.6
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.51
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.07
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,25.57
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,20.77
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,29.2
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,120.9
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.38
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.73
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.22
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.89
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.54
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,14.4
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.44
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.54
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.78
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
113699,Kemperleye Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.66
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.1
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,19.8
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,19.89
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,32.98
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.4
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,136.4
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.9
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.48
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.78
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.96
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.42
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,14.3
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.36
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
113699,Kemperleye Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.18
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.02
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.38
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,15.71
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,31.7
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,130.8
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.56
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.47
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.57
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.06
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,14.2
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.41
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.43
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.93
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
113699,Kemperleye Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.58
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.08
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.45
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.41
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.7
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.8
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.97
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.23
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.99
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.4
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.02
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,14.1
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.5
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.25
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
113699,Kemperleye Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.62
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,20.91
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,16.72
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.97
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,87.8
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.9
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.6
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.42
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.6
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.8
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.8
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.1
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.29
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.55
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,13.9
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.04
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
113699,Kemperleye Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.05
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.11
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,24.11
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.31
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.27
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,100.4
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.51
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.7
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.7
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.1
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.0
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.2
