Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.2
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.95
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,13.7
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.99
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.26
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.03
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
113699,Kemperleye Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.7
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.53
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,23.03
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.63
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,19.96
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,84.3
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.77
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.13
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.4
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.4
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.81
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.9
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,13.5
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.26
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.36
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
113699,Kemperleye Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.21
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.13
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,28.0
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.0
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.31
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,117.0
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.3
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.6
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.97
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.41
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.5
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.22
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.54
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,13.2
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.03
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.64
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
113699,Kemperleye Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.51
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,23.19
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,16.68
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.13
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.3
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.3
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.06
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.5
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.55
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.1
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.87
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.08
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,13.0
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.21
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.7
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
113699,Kemperleye Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.08
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.61
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,19.45
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,12.88
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.58
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.68
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.58
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.93
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.01
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.13
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,12.8
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.78
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
113699,Kemperleye Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.05
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.74
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.15
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,13.52
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.38
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.98
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.71
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.13
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,12.6
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.53
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
113699,Kemperleye Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.66
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.98
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.85
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,14.97
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,12.17
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.26
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.35
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.75
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.87
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.63
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,12.4
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.24
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
113699,Kemperleye Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.79
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.55
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.79
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,18.78
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,16.64
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,19.01
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.04
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.34
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.07
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.5
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.89
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,12.2
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.26
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
113699,Kemperleye Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.8
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.02
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,19.79
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.99
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,82.9
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.78
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.39
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.1
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,11.9
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.57
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.27
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
113699,Kemperleye Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.07
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.65
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,15.68
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,21.31
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.12
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.9
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,84.5
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.55
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.04
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.44
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.7
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.28
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.36
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.12
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,11.7
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.17
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
113699,Kemperleye Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.82
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.69
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.29
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
