Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,16.13
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,18.9
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.62
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.3
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.09
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.39
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.98
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.5
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.38
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.42
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.89
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,11.4
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.28
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
113699,Kemperleye Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.81
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.42
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.66
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,16.52
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.18
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.0
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.31
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.44
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.89
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.3
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.07
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.35
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.1
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.68
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
113699,Kemperleye Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.64
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.08
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.96
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.24
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,21.36
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,16.13
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,29.93
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.3
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.2
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.31
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.97
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.46
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.3
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.13
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.46
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,10.9
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.88
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.87
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
113699,Kemperleye Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.71
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.89
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.42
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.59
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,18.45
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.93
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,19.28
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,84.3
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.04
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.92
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.94
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.12
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.54
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,10.6
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.5
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.36
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
113699,Kemperleye Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.68
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.09
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.18
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.71
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,20.16
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.79
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,15.96
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.3
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.4
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.3
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.52
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.64
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.53
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.48
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,10.4
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.09
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.17
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.78
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
113699,Kemperleye Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.72
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.09
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.81
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.77
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,16.2
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.09
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.9
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.94
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.63
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.41
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.17
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,10.3
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.61
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.63
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
113699,Kemperleye Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.67
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.53
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.5
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.0
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,14.77
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,14.21
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,19.98
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.16
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.97
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.74
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.9
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.93
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,10.2
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.81
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
113699,Kemperleye Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.5
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.76
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.49
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.87
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,13.99
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,14.89
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,22.73
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.24
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.93
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.9
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.95
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.86
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.39
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,10.1
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.89
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
113699,Kemperleye Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.42
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.06
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.61
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.85
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.46
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.88
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.38
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.48
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.47
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.84
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.39
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,10.0
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.13
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
113699,Kemperleye Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.56
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.25
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.68
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.45
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.09
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.03
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.37
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.58
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.03
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.45
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.64
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.2
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
