Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,9.9
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.52
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.93
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
113699,Kemperleye Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.56
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.61
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.24
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,15.73
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.4
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.04
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.4
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.7
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.58
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.05
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.78
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.12
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,9.9
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.04
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.65
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
113699,Kemperleye Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.39
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.73
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.7
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.76
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,19.89
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,19.54
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.9
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.06
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.22
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.34
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.92
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.56
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,9.9
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.23
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.02
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
113699,Kemperleye Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.33
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.91
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,14.12
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.41
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,28.66
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.9
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.7
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.79
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.46
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.13
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.5
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.96
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.71
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,9.9
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.21
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.4
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
113699,Kemperleye Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.53
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.78
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,20.92
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,17.3
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,26.53
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,113.7
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.45
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.31
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.38
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.48
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.98
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.93
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,9.9
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.37
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.72
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.62
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
113699,Kemperleye Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.76
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,30.48
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.88
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.53
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,129.3
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.8
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.45
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.88
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.94
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.0
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.95
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.26
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.52
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,9.9
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.63
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.8
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.01
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
113699,Kemperleye Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.36
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.74
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,15.3
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,17.59
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.8
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.9
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.85
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.27
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.19
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.57
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,9.9
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.41
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.28
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
113699,Kemperleye Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.31
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.46
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.42
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.55
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.67
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,19.78
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.4
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.3
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.68
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.46
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.71
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.32
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.28
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,10.0
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.29
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
113699,Kemperleye Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.2
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.0
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.95
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.98
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,22.96
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.97
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.88
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,102.7
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.6
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.71
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.66
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.85
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.15
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.0
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,10.0
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.91
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.73
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.72
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
113699,Kemperleye Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.28
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.95
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,19.13
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,19.67
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,20.14
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.67
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.82
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.83
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.12
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,10.0
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.79
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.81
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.81
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
113699,Kemperleye Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.73
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.6
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.83
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.71
