Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,19.0
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,30.0
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,26.78
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,125.4
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,112.5
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.27
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.57
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.19
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.3
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,10.0
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.77
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.9
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.1
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
113699,Kemperleye Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.05
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,15.78
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,28.7
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,15.36
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,120.2
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.0
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.51
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.3
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.8
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.04
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.06
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,10.1
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.29
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.09
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.97
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
113699,Kemperleye Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.65
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.2
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,14.13
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,29.5
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.15
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,125.9
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.9
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.21
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.08
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.5
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.57
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.67
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,10.2
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.25
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
113699,Kemperleye Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.94
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.76
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.49
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,20.65
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.64
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.54
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.73
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.75
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.7
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.72
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.5
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,10.3
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.24
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
113699,Kemperleye Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.6
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,14.2
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,19.9
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,14.53
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.3
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.49
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.56
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.18
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,10.3
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
113699,Kemperleye Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.04
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.67
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.13
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,14.44
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,27.28
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.84
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.91
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,114.2
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.5
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.42
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,10.4
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.95
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113699,Kemperleye Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.04
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.07
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.85
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.47
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.1
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.19
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.3
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.96
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.3
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.51
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,10.5
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.96
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
113699,Kemperleye Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.93
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.12
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,15.36
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.57
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.48
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,26.88
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.42
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.74
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,82.2
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.8
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.76
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,10.6
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.38
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.6
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.8
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.61
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.03
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.46
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.9
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,25.26
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.16
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.44
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.9
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.96
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.79
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.33
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,10.7
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.22
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
113699,Kemperleye Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.2
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.15
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.56
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.69
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,30.02
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.23
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.76
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,85.9
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,125.4
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.83
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.83
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,10.8
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
