Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.6
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.26
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.6
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.19
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.39
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.93
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.72
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,109.2
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.59
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,11.0
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.91
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.54
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.3
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.35
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.38
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,9.58
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,9.93
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.74
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.13
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.53
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.5
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.93
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,11.1
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
113699,Kemperleye Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.94
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.99
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.64
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.22
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.16
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.09
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.69
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.19
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,11.2
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.38
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
113699,Kemperleye Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.56
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.22
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.77
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.8
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.89
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.49
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.4
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.0
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.47
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,11.3
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113699,Kemperleye Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.23
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.96
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.71
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.03
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.27
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.17
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.7
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.8
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.82
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,11.5
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113699,Kemperleye Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.13
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.13
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.42
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.26
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.51
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.7
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.81
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.61
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.58
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.1
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.36
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,11.6
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113699,Kemperleye Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.8
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.31
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.17
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.25
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.81
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.93
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.66
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.5
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.93
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,11.7
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
113699,Kemperleye Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.57
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.83
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.8
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.02
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.59
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.59
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.83
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.36
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,11.9
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.21
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
113699,Kemperleye Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.19
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.04
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.51
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.16
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,8.1
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.61
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.68
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.19
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.05
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.86
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,12.0
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.48
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.28
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.26
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.09
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,6.86
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.18
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,29.0
