Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.01
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.62
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.43
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.8
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.6
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.36
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,12.2
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.18
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
113699,Kemperleye Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.27
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.27
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.01
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.52
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.2
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.42
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.23
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.58
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.7
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,12.3
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
113699,Kemperleye Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.38
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.29
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,6.85
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.19
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.93
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.85
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.6
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.14
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,12.5
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.34
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113699,Kemperleye Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.57
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.98
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.1
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.49
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.2
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,8.38
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,9.59
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.85
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.66
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.56
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,12.7
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113699,Kemperleye Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.6
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.37
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,6.95
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.71
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.41
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.0
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.14
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,12.8
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113699,Kemperleye Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.58
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.24
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.39
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.84
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.64
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.89
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.46
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.92
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,13.0
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
113699,Kemperleye Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.91
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.75
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.63
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.81
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.35
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.89
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.33
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.69
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.28
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.8
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.19
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.36
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,13.1
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
113699,Kemperleye Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.68
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.93
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.69
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.3
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.23
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.88
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,25.83
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.81
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.32
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.7
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.1
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.87
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,13.3
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
113699,Kemperleye Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.91
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.02
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.38
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.32
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.44
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.55
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.48
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.2
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.53
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.94
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.8
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.58
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.62
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,13.4
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
113699,Kemperleye Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.09
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.42
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.65
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.26
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,6.64
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.17
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.78
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.84
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.54
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.5
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.11
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,13.6
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
