Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.31
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
113699,Kemperleye Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.27
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.36
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.36
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.41
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.32
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.34
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.75
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.51
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.86
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.7
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.57
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.25
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,13.7
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.01
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113699,Kemperleye Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.42
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.89
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,8.18
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.23
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,26.51
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.16
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.23
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,110.4
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,13.9
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.27
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
113699,Kemperleye Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.24
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.41
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.73
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.28
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.88
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.25
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.7
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.24
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.36
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,14.0
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.19
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
113699,Kemperleye Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.65
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.29
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.24
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.76
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.06
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.02
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.4
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.69
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.85
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,14.2
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.27
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.47
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
113699,Kemperleye Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.62
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.64
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.12
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.76
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.81
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,24.21
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.95
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.02
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,14.4
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113699,Kemperleye Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.03
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.84
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.03
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,8.26
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.57
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.1
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.12
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.92
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.23
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.61
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,14.6
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
113699,Kemperleye Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.79
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.1
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,19.35
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.9
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,26.01
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.35
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.65
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,69.7
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.0
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.3
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.89
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,14.7
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.07
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.55
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
113699,Kemperleye Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.43
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.4
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.64
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.85
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,8.06
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,20.65
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.05
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.94
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.72
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.3
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.9
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,14.9
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
113699,Kemperleye Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.57
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.6
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,11.74
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.74
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.77
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,27.69
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.11
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.47
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.7
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.92
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,15.1
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.92
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.84
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
113699,Kemperleye Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.8
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.57
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.14
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,10.17
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.28
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
