Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,30.26
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.03
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.51
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,126.2
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.4
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.44
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.02
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.64
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,15.2
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.96
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
113699,Kemperleye Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.1
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.96
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.08
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.3
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.29
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.22
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.2
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.78
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.5
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.49
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.93
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.61
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,15.4
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.64
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113699,Kemperleye Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.74
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.75
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.96
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.32
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.14
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,12.22
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.71
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.93
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.26
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.5
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.96
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,15.6
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.72
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
113699,Kemperleye Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.48
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.48
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.0
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.55
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.54
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.08
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,25.47
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.59
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.3
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.1
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.42
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.9
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.91
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
113699,Kemperleye Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.27
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.89
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.92
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,13.88
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.94
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,14.58
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.8
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.06
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.79
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.0
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.9
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.86
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.91
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
113699,Kemperleye Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.1
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.14
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.04
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.53
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.46
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.76
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.77
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.28
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.93
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.05
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.81
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
113699,Kemperleye Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.35
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.22
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.27
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,14.24
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.93
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.86
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,26.75
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.57
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.91
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.0
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.84
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.83
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113699,Kemperleye Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.26
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.27
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,15.14
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.39
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,15.95
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.46
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,24.45
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.09
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.9
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.1
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.13
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.07
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.37
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,55.38
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
113699,Kemperleye Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.54
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.43
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.4
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.33
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,15.27
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.93
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,25.53
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.31
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.4
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.54
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.28
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.79
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.3
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
113699,Kemperleye Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.93
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.22
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.33
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.69
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,13.45
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.16
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.32
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.47
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.99
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.4
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.3
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.94
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.1
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.16
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.31
