Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
113699,Kemperleye Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.18
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.45
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.63
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.39
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,21.63
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.89
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.3
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.61
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.67
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.2
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.1
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.53
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,58.01
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.45
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
113699,Kemperleye Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.74
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.5
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.46
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.37
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,21.93
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.41
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.77
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,23.07
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.51
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.5
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.55
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.45
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.66
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
113699,Kemperleye Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.28
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.03
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.93
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.42
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.42
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.3
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.2
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.76
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,27.33
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.34
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,113.8
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.7
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.7
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.72
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.73
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.54
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
113699,Kemperleye Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.5
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.86
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.42
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,18.25
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.77
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,27.28
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.7
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.38
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.28
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.02
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.33
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.67
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.93
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.21
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.35
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
113699,Kemperleye Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.04
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.95
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.43
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.86
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,16.96
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,19.69
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.74
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.97
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,24.35
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.4
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.55
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.2
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.18
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.09
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.99
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
113699,Kemperleye Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.3
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.26
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.46
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.32
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,24.51
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.48
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,18.45
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.7
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.25
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.35
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.44
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.0
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.98
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.69
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.7
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.71
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.03
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
113699,Kemperleye Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.96
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.66
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.44
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.33
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,25.2
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,16.17
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,24.7
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,61.9
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.5
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,103.7
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.28
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.62
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.13
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.3
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.87
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.73
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.14
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
113699,Kemperleye Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.52
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.6
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,23.26
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.83
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,27.75
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.8
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.4
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.77
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.75
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.4
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.4
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.82
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.11
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.51
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
113699,Kemperleye Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.91
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.15
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,18.83
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,30.16
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.1
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,125.9
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.77
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.88
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.68
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.96
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.55
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.9
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.39
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.3
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
113699,Kemperleye Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.15
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.14
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,23.91
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,26.17
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.6
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,102.0
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.01
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.45
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,25.26
