Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,105.2
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.13
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.93
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.98
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.39
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
113699,Kemperleye Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.18
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.12
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.67
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.92
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,27.15
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,22.57
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.5
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,114.6
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.1
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.56
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.33
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,24.25
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.0
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.74
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.17
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.05
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.34
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.66
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
113699,Kemperleye Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.78
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.39
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.39
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,20.7
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,20.56
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,22.53
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.5
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.38
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.13
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,25.3
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,105.9
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.73
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.67
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.13
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.95
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
113699,Kemperleye Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.49
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,20.62
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.52
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,25.13
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.76
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.67
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,21.8
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.4
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.7
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.18
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.06
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.41
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.73
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.47
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
113699,Kemperleye Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,21.15
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,21.53
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,24.14
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,91.1
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,27.35
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.09
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.98
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.5
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.5
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.91
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.32
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.53
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.8
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
113699,Kemperleye Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.93
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.19
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.97
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.2
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,20.03
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,22.19
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.17
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.5
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.09
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.2
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.48
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.26
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.48
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.3
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.83
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.1
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
113699,Kemperleye Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.5
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.73
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.39
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.55
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,18.69
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,27.72
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,23.87
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.1
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,117.0
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.1
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.34
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.45
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,23.47
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.4
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.1
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.36
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.89
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.74
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.19
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
113699,Kemperleye Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.63
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.03
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.14
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,22.43
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,23.23
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,23.61
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,98.0
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.5
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,24.72
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.41
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,23.0
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.3
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.5
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.83
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.49
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.61
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.76
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.25
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
113699,Kemperleye Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.1
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.99
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.25
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,33.88
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,27.42
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,26.22
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,142.6
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.6
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,25.27
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.4
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.19
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.3
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.1
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.05
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.75
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.85
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,75.3
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.55
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.51
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
113699,Kemperleye Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.93
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.44
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.47
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,38.58
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,24.26
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.22
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,83.4
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,162.6
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.06
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.28
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,22.26
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.0
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.8
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.2
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.44
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.1
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,81.01
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.05
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.04
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
113699,Kemperleye Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
