Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.11
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.99
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,32.55
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,28.1
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,24.41
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,139.3
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,120.5
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,104.8
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.02
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.89
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.46
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.9
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.12
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.12
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,18.5
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.81
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.73
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.97
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
113699,Kemperleye Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.5
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.05
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.49
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,24.92
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,24.3
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,26.48
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,107.1
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,113.0
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.28
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.88
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,23.82
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.3
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.8
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.06
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.18
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.87
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.76
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.41
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.66
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
113699,Kemperleye Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.37
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.95
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,28.12
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,25.53
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,30.75
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,120.9
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.7
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,129.4
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,26.83
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.39
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,24.94
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,105.7
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.17
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.52
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.7
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.74
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.81
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.34
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
113699,Kemperleye Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.42
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.26
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.43
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.54
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,26.15
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,26.92
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.19
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.8
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.4
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,24.02
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.51
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.46
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.6
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.7
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.75
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.12
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.79
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
113699,Kemperleye Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.08
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.79
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.46
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,31.62
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.26
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,28.97
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,133.6
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,105.2
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,121.3
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.81
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.42
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,26.12
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.5
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,109.8
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.69
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.59
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,18.3
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.32
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.16
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.15
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
113699,Kemperleye Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.58
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.25
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.38
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,30.93
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,24.45
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,23.54
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,131.0
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,102.8
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.9
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,26.82
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.25
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,20.26
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.2
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.1
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.18
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.1
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.5
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.62
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.29
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
113699,Kemperleye Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.03
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.8
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,29.46
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.72
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,29.49
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,126.4
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.3
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.67
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,29.18
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.9
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,122.0
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.18
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.62
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.34
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.38
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.82
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
113699,Kemperleye Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.95
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.12
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.01
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,33.4
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,23.71
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,32.5
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,142.5
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,100.8
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,136.5
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,26.5
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,29.46
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,21.68
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,111.3
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,123.1
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.27
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.65
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.34
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.12
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.94
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.53
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
113699,Kemperleye Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.4
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.93
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.21
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,29.29
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,21.95
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,33.49
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,124.2
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,140.5
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,25.41
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,26.35
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.28
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,110.0
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.86
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.57
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.45
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,17.8
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.97
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.8
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.43
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
113699,Kemperleye Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.88
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.91
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.24
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,30.93
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,26.39
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,34.44
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,131.2
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,111.6
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,145.1
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,26.84
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,28.48
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.43
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.8
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,119.1
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.9
