Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.12
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.92
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.76
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.32
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.03
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
113699,Kemperleye Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.01
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.53
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,34.26
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,28.31
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,25.66
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,144.9
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,119.3
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.8
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,25.09
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,33.83
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.15
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.7
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,141.2
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.88
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.99
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.43
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.47
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.15
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.76
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
113699,Kemperleye Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.72
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.59
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.61
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,36.25
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,32.32
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,28.94
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,153.5
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,136.5
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.6
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.67
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,27.28
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,23.01
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.3
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,114.7
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.4
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.76
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.87
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.95
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.41
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.06
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.51
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
113699,Kemperleye Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.33
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.9
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,36.77
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,28.09
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,40.85
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,156.0
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,117.9
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,172.3
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,28.46
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.95
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,25.5
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,120.0
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.2
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.92
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.44
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,17.2
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.6
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.49
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.69
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
113699,Kemperleye Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.54
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.6
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.83
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,37.27
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,29.17
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,50.86
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,107.3
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,159.0
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,122.4
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,214.3
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.06
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.62
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,25.29
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.8
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.9
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,107.5
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.3
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.4
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,16.9
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.95
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.69
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.39
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,199.2
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
113699,Kemperleye Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.51
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.55
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.13
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,35.53
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,33.58
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,52.31
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,100.8
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,150.3
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,141.1
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,220.3
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.77
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.83
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,26.49
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.0
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,113.2
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.24
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.17
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.19
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.51
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,16.7
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.99
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.15
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,111.44
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,220.3
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
113699,Kemperleye Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.7
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.08
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.41
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.54
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,41.81
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,36.49
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,49.83
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,177.2
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,153.3
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,210.2
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,23.61
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.15
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,23.24
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.9
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,100.3
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.57
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.78
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.82
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.27
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.28
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.86
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,103.87
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,188.8
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
113699,Kemperleye Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.62
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.39
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.23
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,42.89
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,38.98
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,28.07
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,86.5
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,186.5
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,163.9
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,125.7
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,25.96
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.37
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.11
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,110.4
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.67
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.37
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.15
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.49
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.78
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
113699,Kemperleye Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.37
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.31
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.48
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.9
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,24.9
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,34.27
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,27.44
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,143.9
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,118.0
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,31.86
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.01
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.51
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,134.7
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.68
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.52
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.66
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.27
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.95
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
113699,Kemperleye Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.01
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.67
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.56
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,21.15
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,31.91
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,32.77
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,76.2
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,134.6
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,139.1
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,29.99
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,25.08
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.99
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,127.4
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.3
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.97
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.47
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.71
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.29
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
113699,Kemperleye Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
