Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.44
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.1
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.58
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,23.97
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,32.72
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,33.51
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,104.1
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,142.5
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,141.6
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.53
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.4
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.08
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.1
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.58
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.16
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.52
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.38
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.76
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
113699,Kemperleye Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.35
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.79
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,18.24
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,37.62
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,26.36
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.9
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,158.5
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,27.17
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,24.18
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.12
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.4
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.8
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.25
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.67
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.4
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.39
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
113699,Kemperleye Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.95
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.93
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,22.03
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,29.41
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.09
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,122.9
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,106.3
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,24.83
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.91
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.62
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.2
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.2
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.52
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.14
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.82
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
113699,Kemperleye Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.24
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,27.2
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,22.49
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,113.4
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.59
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.42
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.41
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.82
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.63
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.98
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
113699,Kemperleye Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.72
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.24
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.79
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,24.86
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,31.49
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.47
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,105.9
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,130.7
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.0
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.69
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.35
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.73
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.92
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.32
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.1
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
113699,Kemperleye Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.11
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,21.82
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,29.49
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,23.23
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.3
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,123.5
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,98.0
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.39
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.27
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,24.66
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,104.3
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.14
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.08
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.2
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.21
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.02
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
113699,Kemperleye Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.63
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.42
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.29
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.83
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,26.38
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,25.26
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,109.5
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,106.4
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.67
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.25
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.99
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.6
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.55
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.93
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.42
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.9
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
113699,Kemperleye Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.36
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.75
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,18.99
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,28.18
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,25.04
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,117.8
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.7
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.66
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.46
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.55
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.3
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.06
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.47
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.92
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
113699,Kemperleye Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.61
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-5.04
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,25.18
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,37.61
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,19.57
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,83.9
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,157.0
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.3
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.52
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.92
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.1
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.5
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.33
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
113699,Kemperleye Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.54
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.58
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,28.45
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,18.33
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,120.0
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.3
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.15
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.87
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.53
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.8
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
