Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.68
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.67
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
113699,Kemperleye Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.42
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.86
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.51
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.16
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,32.35
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.39
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,79.5
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,135.0
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.6
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.21
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.6
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.3
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.38
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.62
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.51
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.61
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.1
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
113699,Kemperleye Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.25
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.13
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.81
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.94
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.16
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.97
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.4
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.54
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.47
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.86
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.2
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.17
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.58
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.93
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.22
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
113699,Kemperleye Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.43
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.59
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,25.14
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,18.57
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.11
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,108.1
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,78.9
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.3
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.08
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.08
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.87
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.45
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.52
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.1
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.63
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
113699,Kemperleye Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.66
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.77
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.62
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.46
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.38
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.87
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.26
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.08
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.96
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.6
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.88
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.09
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
113699,Kemperleye Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.09
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.27
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.33
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.18
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,20.47
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.02
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,84.4
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.35
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.67
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.18
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.63
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.74
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.25
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.15
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
113699,Kemperleye Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.93
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.21
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.63
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,16.89
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,23.83
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,17.21
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,98.4
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.9
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.61
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.86
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.45
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.43
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.45
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
113699,Kemperleye Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.57
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,19.8
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,20.14
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.15
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.78
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.32
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.26
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.36
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.34
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
113699,Kemperleye Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.6
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.45
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.36
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,18.54
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,21.66
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.02
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.8
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.98
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.83
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.96
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.21
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
113699,Kemperleye Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.07
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.14
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.59
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,17.06
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,21.48
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,20.24
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.7
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.17
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.61
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.79
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.9
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.98
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.43
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.49
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
113699,Kemperleye Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.96
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.46
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
