Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.57
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,19.35
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.01
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,23.72
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.5
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.02
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.47
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.73
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.13
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.18
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
113699,Kemperleye Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.76
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.18
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,24.16
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.62
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.16
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,101.4
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.7
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.87
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.63
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.62
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.08
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.16
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
113699,Kemperleye Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.01
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.61
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.43
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.88
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,22.38
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,94.4
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.19
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.36
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.24
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.75
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.23
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.37
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
113699,Kemperleye Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.66
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.62
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.92
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.54
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,16.97
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.94
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,24.06
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.3
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.61
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.64
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.0
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.01
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,15.7
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.01
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
113699,Kemperleye Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.42
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.81
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.3
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,21.87
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.01
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,29.05
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.3
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,122.3
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.63
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.85
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.46
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.37
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.93
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.08
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,15.5
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.29
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.6
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.73
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
113699,Kemperleye Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.3
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.23
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,17.19
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,18.95
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.74
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.9
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.0
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.32
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.72
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.83
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.15
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,15.4
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.97
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.55
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
113699,Kemperleye Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.73
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,19.21
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,20.29
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,23.06
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.3
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.7
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.1
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.59
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.08
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.7
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.3
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.51
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.89
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,15.3
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.59
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.06
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
113699,Kemperleye Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.18
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.39
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,20.57
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,16.59
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,19.96
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.5
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,84.5
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.89
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.55
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.09
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.06
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.57
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.79
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,15.1
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.75
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.89
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
113699,Kemperleye Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.89
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.61
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,29.62
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.12
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,25.19
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,126.0
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.3
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.78
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.75
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.44
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.35
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,15.0
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.21
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.15
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.34
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
113699,Kemperleye Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.03
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.63
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,27.47
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,16.67
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,24.15
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,117.1
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.3
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.66
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.74
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.56
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.35
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.83
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
