Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.9
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.45
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.96
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.17
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
113699,Kemperleye Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.08
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.38
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,19.91
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,14.94
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.3
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.14
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.28
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.22
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.01
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.7
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
113699,Kemperleye Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.03
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.66
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.51
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.89
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,15.99
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.5
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.7
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.62
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.37
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.34
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.77
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.5
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
113699,Kemperleye Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.69
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.08
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,20.52
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,15.7
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.54
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.23
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.18
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.34
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.72
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.08
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.18
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.3
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.85
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.65
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.14
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
113699,Kemperleye Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.36
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.45
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.21
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.88
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,18.93
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,28.57
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,125.2
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.51
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.41
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.93
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.19
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.1
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.99
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.67
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.9
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
113699,Kemperleye Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.74
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.31
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.82
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,20.94
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,18.21
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.5
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.9
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.56
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.27
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.61
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.29
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.67
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.89
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,13.9
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.61
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
113699,Kemperleye Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.52
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.49
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.25
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.19
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.52
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.05
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.3
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.5
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.83
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.06
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.7
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.89
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.03
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,13.7
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.6
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.73
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
113699,Kemperleye Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.21
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.79
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.46
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.12
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.69
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.8
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.1
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.88
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.7
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.67
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.77
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.91
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,13.4
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.18
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.95
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
113699,Kemperleye Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.17
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.31
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,15.16
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,15.38
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,13.85
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,15.51
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.25
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.0
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.6
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.53
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,13.1
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.46
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.66
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
113699,Kemperleye Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.2
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.87
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.17
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.44
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.22
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,13.67
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.72
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.6
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.01
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.06
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.83
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.5
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.79
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.71
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.74
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.9
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.61
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
113699,Kemperleye Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.2
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.05
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.64
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.38
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.77
