Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.4
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.47
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.88
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.9
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.28
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.24
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.34
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.5
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.1
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.6
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.24
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.29
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
113699,Kemperleye Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.48
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.4
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.04
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.89
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.38
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.23
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,18.63
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.0
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.15
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.67
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.63
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.9
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.79
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.3
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.73
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.72
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
113699,Kemperleye Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.27
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.4
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.49
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,15.04
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,16.91
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.87
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.7
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.43
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.2
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.5
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.2
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.48
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,12.0
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.99
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.06
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
113699,Kemperleye Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.21
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.49
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.47
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.0
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.81
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,24.93
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.5
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.2
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.88
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.91
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.74
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.3
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,11.7
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.38
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.68
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
113699,Kemperleye Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.58
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.18
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.74
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.47
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,15.07
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.75
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.1
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.7
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.0
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.3
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,11.4
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.55
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.09
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
113699,Kemperleye Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.48
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,13.93
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,17.37
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.95
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,24.82
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.64
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.27
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.2
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.5
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.17
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.02
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,11.2
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.35
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.52
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.79
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
113699,Kemperleye Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.32
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.78
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.88
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,20.51
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,12.71
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.93
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,87.7
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,113.4
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.32
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.1
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.23
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.7
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.93
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.6
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,11.0
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.66
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.51
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.64
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
113699,Kemperleye Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.28
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.3
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.06
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.59
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.3
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,13.6
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,25.6
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,108.5
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.54
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.07
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.5
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.67
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,10.9
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.82
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.18
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
113699,Kemperleye Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.25
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.17
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,16.77
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,20.9
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.9
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.27
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.08
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.3
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.3
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.73
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.21
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.23
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,10.8
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.31
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.05
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
113699,Kemperleye Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.63
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.94
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,19.25
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.05
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,27.11
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,119.4
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.48
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.47
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.26
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.65
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,10.6
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
