Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.65
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.7
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
113699,Kemperleye Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.28
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.1
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.6
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,16.5
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,17.8
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.6
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.01
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.74
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.55
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.0
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.14
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.63
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,10.6
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.04
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.4
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
113699,Kemperleye Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.92
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.95
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.31
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.69
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,15.52
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.56
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.09
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.02
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.36
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,10.5
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.36
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.23
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
113699,Kemperleye Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.1
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.16
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.97
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.07
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.15
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.7
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.6
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.05
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.32
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.72
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.5
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.39
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.82
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
113699,Kemperleye Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.28
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.15
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.1
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,22.45
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,15.58
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,25.67
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,97.0
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.68
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.95
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.54
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.0
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.51
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.88
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,10.4
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.8
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.85
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.19
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
113699,Kemperleye Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.48
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.55
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.5
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,19.13
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,16.56
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,15.26
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.8
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.61
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.75
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.15
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.58
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.96
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,10.4
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.8
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.88
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
113699,Kemperleye Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.19
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.71
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.12
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,21.62
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,20.53
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.96
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.4
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.9
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.69
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.53
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.43
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.26
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,10.4
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.27
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.65
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
113699,Kemperleye Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.42
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.41
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,17.78
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,18.67
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,20.38
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.8
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.66
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.82
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.84
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.8
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,10.5
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.61
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.03
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
113699,Kemperleye Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.85
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.08
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.63
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,24.52
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.28
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.35
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,104.5
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.78
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.32
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.01
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.58
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.94
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.16
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,10.5
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.73
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.61
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.16
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
113699,Kemperleye Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.77
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,29.94
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.21
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,15.62
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,126.4
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,23.08
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.77
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.1
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.0
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.9
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.87
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,10.5
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.89
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
113699,Kemperleye Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.28
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.28
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.72
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,15.47
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,23.88
