Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.5
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.6
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.47
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.15
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.53
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.5
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.61
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,10.5
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.98
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.51
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.11
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
113699,Kemperleye Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.78
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.14
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.74
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,16.57
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,22.84
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.3
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.8
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,26.11
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.96
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.44
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.03
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.29
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,10.6
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.66
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.96
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
113699,Kemperleye Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.29
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.42
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.91
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.78
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,14.63
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,16.47
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.28
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.08
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.18
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.8
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.3
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.61
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.71
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,10.6
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
113699,Kemperleye Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.06
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.53
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,15.93
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,13.97
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.94
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.27
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.15
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.8
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.3
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.87
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.73
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,10.6
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.95
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.51
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.22
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
113699,Kemperleye Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.57
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.59
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,15.07
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,19.46
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.19
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.4
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.1
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.89
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.11
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.0
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.51
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.31
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,10.7
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.46
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.72
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.86
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
113699,Kemperleye Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.69
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.75
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.13
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.77
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,12.73
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,15.81
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.0
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.24
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.56
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.1
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.45
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,10.8
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.15
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.53
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.64
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
113699,Kemperleye Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.77
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.31
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.46
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,14.05
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.5
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,19.55
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.75
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.75
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.9
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.99
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,10.9
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.63
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.68
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
113699,Kemperleye Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.46
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.43
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.87
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.98
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.89
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.2
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.37
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.83
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.8
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.56
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.55
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,10.9
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.53
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.27
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.96
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.33
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.59
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.82
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.59
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.3
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.53
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.1
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,11.0
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.27
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113699,Kemperleye Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.15
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.91
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.34
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.41
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,15.26
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,29.1
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.71
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.56
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,122.5
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.25
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.89
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.77
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,11.1
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
