Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,55.85
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
113699,Kemperleye Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.16
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.83
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,14.12
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,24.7
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.63
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.87
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,11.3
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.55
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.04
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.25
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.26
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.71
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.17
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.79
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,23.92
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.8
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.16
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.9
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.72
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,11.4
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
113699,Kemperleye Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.22
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,13.17
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.89
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.84
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.8
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.0
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.39
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.5
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,11.5
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
113699,Kemperleye Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.05
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.25
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.03
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.37
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.19
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.83
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.5
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.45
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.91
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,11.6
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
113699,Kemperleye Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.62
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.59
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.58
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.65
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.16
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.77
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.12
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.08
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.64
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.16
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,11.7
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
113699,Kemperleye Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.93
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.77
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.93
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.15
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.5
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.29
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.89
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.2
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.35
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,11.8
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.36
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.81
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.56
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.04
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.39
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.66
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.28
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.02
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.9
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.2
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.53
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,11.9
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113699,Kemperleye Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.14
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.61
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.71
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,10.84
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.53
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.5
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.93
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.69
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.3
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,12.0
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
113699,Kemperleye Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.1
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.29
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.84
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.67
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.46
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,25.19
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.17
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.3
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.5
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.92
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,12.2
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.32
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
113699,Kemperleye Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.18
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.35
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.38
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.39
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.81
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
