Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.07
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.55
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.28
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.42
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,12.3
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113699,Kemperleye Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.95
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.45
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.4
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.74
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.25
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.95
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,26.11
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.39
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.37
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,12.4
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
113699,Kemperleye Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.71
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.38
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.7
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,10.2
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.9
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.62
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.29
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.63
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.6
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
113699,Kemperleye Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.21
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.92
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.55
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,12.37
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.87
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.36
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.84
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.42
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.57
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,12.7
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
113699,Kemperleye Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.27
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.27
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.11
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,12.09
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.07
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,21.37
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.58
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.39
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.9
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.35
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,12.8
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
113699,Kemperleye Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.87
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.93
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.89
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,25.7
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.58
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.9
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.0
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.48
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.85
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,13.0
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.02
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
113699,Kemperleye Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.02
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.79
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.36
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.97
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.6
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.11
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.13
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.68
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.7
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.15
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.15
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,13.1
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
113699,Kemperleye Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.18
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,11.53
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.23
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.12
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.93
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.74
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.34
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,13.2
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
113699,Kemperleye Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.1
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.36
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.58
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.07
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.12
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.22
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,60.5
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.9
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.76
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,13.4
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
113699,Kemperleye Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.62
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.8
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.34
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.54
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,26.27
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.32
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.53
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.9
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.7
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.84
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.12
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,13.5
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
