Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
113699,Kemperleye Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.96
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.66
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.24
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.57
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.56
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,24.59
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.25
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.04
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.7
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,13.7
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
113699,Kemperleye Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.38
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.06
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.48
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.97
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.14
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,25.62
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.66
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.26
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,60.5
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.88
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,13.8
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
113699,Kemperleye Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.02
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.51
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.96
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.78
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.23
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,26.81
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.53
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.15
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,110.5
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.3
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,13.9
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
113699,Kemperleye Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.13
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.12
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.74
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.51
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.88
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,6.88
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,14.08
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.53
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.06
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.2
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.54
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,14.1
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
113699,Kemperleye Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.11
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.48
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.56
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.36
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.21
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.16
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,25.97
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.8
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.91
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.95
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.71
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,14.2
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
113699,Kemperleye Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.86
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.36
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.87
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.79
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.7
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,26.28
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.87
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.3
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.93
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,14.4
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.32
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
113699,Kemperleye Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.4
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.14
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.22
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,14.17
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,26.57
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.23
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.65
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.5
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.32
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,14.5
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
113699,Kemperleye Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.22
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.12
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.6
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,26.76
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.94
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.29
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,110.5
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.11
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,14.6
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
113699,Kemperleye Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.4
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.21
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.54
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.59
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.26
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.89
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,13.79
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,28.45
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.26
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.6
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,14.8
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.65
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.12
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
113699,Kemperleye Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.47
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,11.94
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.77
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,29.12
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,23.15
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.59
