Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,119.5
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.1
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.13
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,14.9
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.5
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.15
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
113699,Kemperleye Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.99
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.44
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.87
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.2
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,27.75
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.95
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.95
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,113.7
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.3
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.17
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,15.0
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.41
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
113699,Kemperleye Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.93
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.05
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.66
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,14.64
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.7
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.28
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.0
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.3
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.14
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,15.1
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.9
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
113699,Kemperleye Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.5
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.07
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.01
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.41
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.04
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,13.54
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,23.07
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.66
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.67
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.77
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,15.3
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.1
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.55
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
113699,Kemperleye Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.36
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.79
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.58
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.3
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,9.02
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.38
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.07
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.24
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.52
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.1
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.25
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.19
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,15.4
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.98
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.87
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
113699,Kemperleye Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.28
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.8
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.35
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.38
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.02
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,14.46
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.72
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.15
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.18
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.6
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,15.6
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.99
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
113699,Kemperleye Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.17
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.91
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.07
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.03
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,15.22
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,27.58
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.75
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.63
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,113.8
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.15
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.69
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.82
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,15.7
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.29
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.58
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
113699,Kemperleye Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.01
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.82
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.14
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.97
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.45
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,27.85
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.15
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.54
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.33
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.45
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,15.8
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.12
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.54
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
113699,Kemperleye Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.07
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.3
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.59
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.76
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,12.96
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.53
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.5
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.83
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.85
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.45
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.8
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.87
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.86
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
113699,Kemperleye Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.81
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.15
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.19
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,14.55
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.66
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.9
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.94
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.82
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.45
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.18
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
113699,Kemperleye Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
