Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.72
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.47
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,13.66
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.55
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.89
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.83
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.72
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.47
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.54
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.68
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.2
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
113699,Kemperleye Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.59
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.36
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,13.11
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.6
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.98
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.7
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.55
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.97
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.2
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.1
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.4
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.74
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,21.2
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.65
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.8
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.28
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
113699,Kemperleye Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.96
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.53
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.18
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.26
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.54
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,24.27
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.0
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.4
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.89
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.71
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.39
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.3
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.7
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.77
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.26
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,21.3
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.97
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.46
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
113699,Kemperleye Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.53
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.17
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.42
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.41
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.68
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,29.51
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.9
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.78
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.09
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.43
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.38
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.1
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.24
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
113699,Kemperleye Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.76
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.97
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,17.47
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.51
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.1
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.96
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.79
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.16
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.06
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.17
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
113699,Kemperleye Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.59
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.93
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.51
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.31
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,20.39
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.98
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.3
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.08
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.14
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.29
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.81
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.88
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.81
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.95
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.09
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
113699,Kemperleye Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.79
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.94
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.65
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,19.96
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,22.48
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,17.14
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.7
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.97
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.08
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.77
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.5
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.54
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.88
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.04
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.29
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
113699,Kemperleye Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.95
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.47
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.48
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.74
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,19.89
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,23.6
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,15.59
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.1
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.89
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.37
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.54
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.3
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.21
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.13
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,21.7
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.95
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.74
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
113699,Kemperleye Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.57
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.29
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.36
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,18.51
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,23.62
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.85
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,98.9
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.71
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.84
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.83
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.69
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,21.8
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.39
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
113699,Kemperleye Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.89
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.36
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,18.2
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,20.49
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.08
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.9
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,87.1
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.21
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.82
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.1
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.3
