Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.83
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.06
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.72
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,21.8
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.27
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
113699,Kemperleye Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.4
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.6
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.55
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.84
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,22.5
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.91
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.5
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,95.6
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.25
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.97
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.94
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.94
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.51
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,21.9
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.42
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.08
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
113699,Kemperleye Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.96
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.36
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.5
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.47
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,18.56
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,21.83
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.54
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.6
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.9
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.53
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.76
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.03
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.3
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.25
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,21.9
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.22
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.77
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.32
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
113699,Kemperleye Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.97
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.83
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,22.74
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,19.49
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.43
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.7
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.3
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.95
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.22
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.29
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.74
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.04
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.2
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,22.0
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.4
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.59
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.73
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
113699,Kemperleye Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.22
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.07
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.95
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,23.48
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.62
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,23.84
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,100.9
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.3
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.55
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.55
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.13
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.3
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.31
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.94
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,22.0
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.57
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.16
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
113699,Kemperleye Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.0
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.21
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.08
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,27.05
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.97
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.4
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,114.6
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.3
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,94.4
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.87
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.94
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.45
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.8
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.17
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.96
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.16
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,22.1
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.11
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.08
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.08
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
113699,Kemperleye Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.95
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.42
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,35.36
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,20.57
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,27.4
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,146.7
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.8
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,113.8
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.91
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.16
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.42
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.4
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.86
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,22.1
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.6
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.72
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.1
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
113699,Kemperleye Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.45
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.76
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,29.4
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,20.37
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,26.77
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,122.0
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,111.2
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.9
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.61
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.67
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,22.0
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.02
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.49
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.7
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
113699,Kemperleye Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.81
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.19
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.93
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,30.12
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,22.65
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.08
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,125.5
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.6
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,108.7
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.53
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.0
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.34
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.04
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.33
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.3
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,22.0
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.49
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.17
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.65
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
113699,Kemperleye Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.21
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.99
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.58
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,25.24
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.86
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,23.55
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.0
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.1
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.43
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.94
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.61
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.35
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,22.1
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.63
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.73
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.09
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
113699,Kemperleye Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.3
