Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.32
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.15
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,26.25
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,25.22
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,24.97
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,105.7
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.1
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.28
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.58
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.98
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.76
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.82
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.19
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,22.2
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.59
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.94
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.29
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
113699,Kemperleye Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.5
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.46
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.9
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,26.29
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,28.3
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,23.48
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.0
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,117.9
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.1
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.23
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.32
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.74
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.53
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.78
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,22.2
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.55
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.94
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.91
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
113699,Kemperleye Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.91
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.07
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.16
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,27.87
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,24.67
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.69
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,118.0
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.3
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.9
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.56
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.88
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,21.18
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.4
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.8
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.9
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,22.2
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.24
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.8
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
113699,Kemperleye Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.3
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.29
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.72
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,24.64
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,30.07
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,26.79
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,103.7
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,126.2
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,111.9
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.43
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.54
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,28.37
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,118.0
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.65
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.62
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,22.2
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.02
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.53
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.33
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
113699,Kemperleye Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.79
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.23
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.38
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,26.89
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,38.62
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,24.87
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,114.0
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,160.0
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,104.6
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,23.87
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.91
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,35.84
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.0
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.5
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,148.8
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.5
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.37
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,22.2
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.04
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.34
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.31
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
113699,Kemperleye Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.2
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.73
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.03
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.72
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,26.72
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,30.5
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.45
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.8
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,127.3
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.9
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.74
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.51
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,25.48
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.0
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.9
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,107.0
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.51
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.19
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,22.1
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.18
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.14
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.14
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
113699,Kemperleye Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.11
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.12
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.91
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,23.35
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,27.38
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,28.51
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,114.7
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,119.9
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.39
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.12
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.84
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.1
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.09
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.09
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,22.1
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.94
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.07
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.35
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
113699,Kemperleye Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.48
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.03
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.85
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,21.02
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,27.07
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,28.59
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.9
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,113.9
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,121.0
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.04
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.63
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.14
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.9
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.31
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.63
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.4
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,22.0
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.86
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.37
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.98
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
113699,Kemperleye Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.55
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.08
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.75
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,24.31
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,28.19
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,102.6
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,119.5
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.43
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.86
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.2
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.7
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.79
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.5
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,22.0
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.52
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.29
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.6
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
113699,Kemperleye Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.53
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.7
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,23.17
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,22.52
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,29.18
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,95.4
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.0
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,25.89
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.01
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.67
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,109.4
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.7
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.7
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.03
