Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.89
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,21.9
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.83
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.31
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.43
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
113699,Kemperleye Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.88
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.83
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,21.99
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,23.45
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,27.44
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,98.9
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.7
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,29.39
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,25.58
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.28
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,123.6
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.04
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.88
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.23
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,21.9
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.3
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.23
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.78
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
113699,Kemperleye Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.26
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.49
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.86
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,24.22
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,24.49
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.05
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,103.7
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.2
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.3
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,26.48
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,27.37
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.02
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,114.3
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.5
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.21
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.95
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,21.9
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.17
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.3
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.69
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
113699,Kemperleye Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.76
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.56
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.75
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,24.69
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,26.25
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,33.19
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.2
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,110.8
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,143.1
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,31.4
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,25.67
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.78
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,133.1
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.1
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.12
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,21.8
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.97
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.67
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.27
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
113699,Kemperleye Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.49
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.2
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.34
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,28.1
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,31.55
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,33.46
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,121.4
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,132.3
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,140.9
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,28.47
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,26.41
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,22.18
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,121.2
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,110.8
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.1
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.02
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.84
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,21.8
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.08
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.01
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.97
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
113699,Kemperleye Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.29
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.82
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.27
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,32.95
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,30.44
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,30.66
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,140.4
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,127.5
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,130.1
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,27.55
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,27.46
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,22.6
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,117.4
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,115.6
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.4
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.57
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.55
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.36
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.27
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.22
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
113699,Kemperleye Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.99
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.82
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.74
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,26.72
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,40.95
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,38.88
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,80.1
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.8
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,170.1
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,162.6
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,27.35
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,32.49
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,22.09
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.1
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,134.3
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.8
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.23
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.3
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.35
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.27
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
113699,Kemperleye Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.72
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.07
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.11
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,29.49
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,30.53
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.79
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,124.2
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,127.1
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.2
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,27.61
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,29.64
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,25.23
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.6
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,124.7
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,106.4
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.72
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.18
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.55
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.43
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.8
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
113699,Kemperleye Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.55
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.32
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.26
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,28.78
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,28.44
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,28.22
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,122.0
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,119.5
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,122.3
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.78
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,31.67
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,24.85
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.5
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,132.1
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,104.9
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.84
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.28
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,21.2
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.95
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.71
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.54
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
113699,Kemperleye Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.74
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.07
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.69
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,30.67
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,32.49
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.66
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,129.8
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,135.3
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.5
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,28.93
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,36.07
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,24.45
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,121.3
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,149.0
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,103.5
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.31
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.88
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.44
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.64
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.28
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.62
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.1
113699,Kemperleye Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.31
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.23
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,18.24
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,52.8
