Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,30.04
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,26.2
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.47
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,127.3
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,110.3
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.0
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.01
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,31.01
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.74
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,128.6
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.5
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.01
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.9
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.63
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.38
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.34
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.07
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
113699,Kemperleye Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.25
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.7
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.45
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.62
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,35.64
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.24
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,81.4
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,97.8
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,151.4
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.73
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,27.42
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,23.32
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,114.8
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.7
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.08
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.7
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,20.7
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.72
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.01
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.76
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
113699,Kemperleye Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.29
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.19
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,17.72
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.76
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,22.81
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,27.84
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,23.79
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.8
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,119.0
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.1
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,26.1
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,24.24
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.0
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,111.4
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.9
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.18
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.45
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.12
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.38
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.73
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.62
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
113699,Kemperleye Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.9
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.96
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,18.97
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,21.87
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,21.69
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,27.91
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,118.7
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,23.07
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,29.08
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,28.81
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.1
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,121.6
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,121.5
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.69
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.13
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.83
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.3
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.53
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.86
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,88.52
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
113699,Kemperleye Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.88
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.11
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.11
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,20.36
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,22.38
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,23.54
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.1
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.0
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.61
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.42
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,26.02
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.8
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,110.0
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.66
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.99
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.91
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.52
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.91
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.57
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
113699,Kemperleye Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.24
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,24.52
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,28.84
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,29.16
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,104.8
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,123.8
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,122.9
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.22
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,27.12
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,20.35
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,113.4
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.4
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.91
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.06
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.64
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.73
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.16
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
113699,Kemperleye Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.52
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.38
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.29
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,28.9
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,45.05
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,28.31
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,122.5
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,190.6
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,118.9
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.01
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,27.3
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.24
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,113.6
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.33
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.36
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.7
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.77
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.76
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.21
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
113699,Kemperleye Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.66
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,24.93
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,23.8
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.96
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.2
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.8
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.3
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.25
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.64
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,23.64
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.5
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.5
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.15
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.78
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.0
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,20.2
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.47
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.34
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.03
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
113699,Kemperleye Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.92
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.09
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.91
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.19
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,29.38
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.64
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,121.4
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.1
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.91
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.59
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,24.96
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,103.9
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.32
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.71
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.75
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.34
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.77
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.27
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
113699,Kemperleye Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.2
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.4
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,20.22
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,22.15
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,23.4
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.7
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.25
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.6
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.87
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.9
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.4
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.03
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.76
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
