Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.75
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.71
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.64
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
113699,Kemperleye Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.39
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.14
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.19
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.33
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,24.38
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,19.53
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.9
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,101.0
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.37
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.29
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.01
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.1
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.9
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.98
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.37
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.07
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.18
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.37
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
113699,Kemperleye Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.54
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,23.2
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,26.67
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.31
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,110.4
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.87
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.9
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.58
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.81
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.06
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.42
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.43
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.01
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
113699,Kemperleye Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.31
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.33
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.59
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,22.86
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,28.39
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.17
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,60.9
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,118.1
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.7
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.87
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.44
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.5
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.72
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.19
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
113699,Kemperleye Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.24
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.0
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.63
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,25.74
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.78
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.1
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.8
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.17
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.33
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.44
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.34
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.48
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.96
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.79
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
113699,Kemperleye Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.29
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.12
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.89
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,27.11
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,24.66
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,24.83
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.6
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.5
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,106.4
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.7
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.83
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.63
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.44
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.27
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.54
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.88
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.15
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
113699,Kemperleye Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.76
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.95
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,22.22
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,24.81
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,23.47
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.8
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.4
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,98.9
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.37
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.71
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.63
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.32
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.94
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.92
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.67
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.44
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.97
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
113699,Kemperleye Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.49
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.6
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.84
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,22.32
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,30.04
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.8
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.8
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,126.4
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.25
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.82
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.59
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.9
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.44
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.3
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.59
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.37
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.53
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
113699,Kemperleye Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.22
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.15
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.9
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,16.29
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,24.62
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,28.98
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,102.8
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,123.1
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.27
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.51
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.51
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.5
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.68
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.49
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.53
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.45
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.78
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.92
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
113699,Kemperleye Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.9
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.56
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.85
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,18.03
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,25.76
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.95
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.5
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.68
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.23
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.55
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.5
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.72
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.06
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.4
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.33
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.61
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.75
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
113699,Kemperleye Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.53
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.02
