Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,24.86
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.77
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.65
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,105.3
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.3
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.82
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.65
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,21.82
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.8
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.93
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.05
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.07
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,19.7
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,62.75
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.1
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
113699,Kemperleye Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.56
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.27
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,31.64
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,28.03
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,32.01
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,133.5
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,119.3
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,135.8
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.36
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.54
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.85
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.3
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.88
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.7
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.11
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,19.7
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.45
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.54
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.72
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
113699,Kemperleye Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.58
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.27
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,36.92
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,30.2
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,38.15
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,153.7
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,125.6
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,158.3
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.01
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.97
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.28
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.19
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.57
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.13
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.7
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
113699,Kemperleye Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.39
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.53
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,32.25
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.34
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,29.1
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,136.2
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.3
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.98
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.64
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.9
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.66
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.74
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.4
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.1
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
113699,Kemperleye Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.24
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.3
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,23.6
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,26.33
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.98
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,112.3
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.79
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.47
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.07
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.77
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.41
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.46
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.51
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
113699,Kemperleye Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.6
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,27.3
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.22
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.84
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,78.0
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.61
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.45
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.78
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.7
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.09
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.65
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.93
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.32
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.89
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
113699,Kemperleye Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.94
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,26.82
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,24.73
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,19.2
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,114.2
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.3
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.66
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.71
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.47
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.8
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.17
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.89
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.15
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.19
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
113699,Kemperleye Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.59
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.32
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,27.19
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,20.39
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.21
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.9
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.27
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.57
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.97
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.31
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.03
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.02
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.2
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,72.1
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.52
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
113699,Kemperleye Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.96
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.66
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,30.0
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,27.78
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.96
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,127.0
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,117.7
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.3
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.52
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.3
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.5
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.9
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.6
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.38
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.88
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,19.0
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.86
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.83
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.8
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
113699,Kemperleye Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.69
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.77
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.63
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,35.62
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,30.17
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.33
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,149.6
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,126.5
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.6
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.26
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.42
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.71
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.94
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.43
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,18.9
