Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.51
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.79
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
113699,Kemperleye Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,16.54
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.19
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,35.93
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,25.74
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,25.47
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,151.3
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.46
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.67
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.44
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.5
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.4
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.13
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.62
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.47
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,18.8
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.07
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.42
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.17
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
113699,Kemperleye Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.45
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.33
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,31.92
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,24.5
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.55
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,134.7
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.2
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.02
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.04
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.64
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.65
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,18.7
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.77
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.12
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.57
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
113699,Kemperleye Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.87
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.64
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.49
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.49
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.95
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,25.09
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.8
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,105.4
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.23
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.13
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.96
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.4
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.81
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.66
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.86
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.51
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.67
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
113699,Kemperleye Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.14
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.27
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.05
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.53
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.7
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.75
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,22.42
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,27.7
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.5
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.6
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.5
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.94
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.96
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.04
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.8
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.29
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.77
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.17
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,18.6
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.25
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.2
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.44
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
113699,Kemperleye Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.27
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.8
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.24
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.75
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.73
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,29.65
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.25
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.4
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,126.7
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.9
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.17
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.75
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.61
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.4
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,18.4
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.1
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.65
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.57
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
113699,Kemperleye Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.31
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.66
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.07
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.31
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,23.19
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,23.38
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,24.02
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.9
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,98.6
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.6
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.11
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.73
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.59
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.1
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.5
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.48
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.99
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,18.2
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.44
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.51
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.91
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
113699,Kemperleye Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.68
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.82
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.14
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,20.06
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,24.92
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,25.24
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,104.3
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,106.5
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.55
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.32
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.87
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.6
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.27
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.52
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.16
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.55
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.59
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
113699,Kemperleye Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.66
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.39
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.84
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,28.39
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.4
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,118.5
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.86
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.03
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.34
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.44
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.79
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.61
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.8
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
113699,Kemperleye Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.61
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.66
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.44
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,30.99
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.18
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.0
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,25.33
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.51
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.99
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.9
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.7
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.8
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.91
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.79
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,17.8
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,68.29
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.96
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.66
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
113699,Kemperleye Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.15
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.95
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,22.72
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,28.97
